ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 00:00,2,0.000,ALERT,213.06,300.27,59.996,1548392404,"201051344000579","174011545737251",0.00,-12.00,0,298.17,304.18,0.0,0.0,0.000,1216400.5,1216400.5,3425,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548392406,137178.00
01/25/2019 00:00,2,0.000,ALERT,212.38,298.17,60.001,1548392404,"201051344001025","174011545737251",0.00,-13.00,0,295.76,301.47,0.0,0.0,0.000,1201106.4,1201106.4,11331,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548392408,137179.00
01/25/2019 00:00,2,0.000,ALERT,212.61,299.07,60.033,1548392404,"201051344001093","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1193396.2,1193396.2,11320,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392410,137180.00
01/25/2019 00:00,2,0.000,ALERT,212.83,299.37,60.001,1548392404,"201051344000458","174011545737251",0.00,-10.00,0,297.57,304.18,0.0,0.0,0.000,1202700.6,1202700.6,3425,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392412,137181.00
01/25/2019 00:00,2,0.000,ALERT,212.38,299.37,60.033,1548392404,"201051344000890","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1197492.3,1197492.3,11328,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392414,137182.00
01/25/2019 00:00,2,0.000,ALERT,212.61,299.07,60.017,1548392404,"201051344000988","174011545737251",0.00,-12.00,0,294.56,302.98,0.0,0.0,0.000,937964.4,937964.4,3458,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392416,137183.00
01/25/2019 00:00,2,0.000,ALERT,213.06,299.97,60.001,1548392404,"201051344000582","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1177436.1,1177436.1,11281,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548392417,137184.00
01/25/2019 00:00,2,0.000,ALERT,212.83,299.97,60.006,1548392404,"201051344000868","174011545737251",0.00,-12.00,0,297.87,304.18,0.0,0.0,0.000,1189449.9,1189449.9,35164,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392419,137185.00
01/25/2019 00:00,2,0.000,ALERT,213.29,299.97,60.001,1548392404,"201051344000576","174011545737251",0.00,-13.00,0,297.26,303.58,0.0,0.0,0.000,1203121.8,1203121.8,7596,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392421,137186.00
01/25/2019 00:00,2,0.000,ALERT,213.06,299.67,60.001,1548392404,"201051344001158","174011545737251",0.00,-14.00,0,296.96,303.28,0.0,0.0,0.000,1182624.2,1182624.2,3436,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548392423,137187.00
01/25/2019 00:00,2,0.000,ALERT,212.83,298.77,60.006,1548392404,"201051344000917","174011545737251",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,1194344.5,1194344.5,11280,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548392425,137188.00
01/25/2019 00:00,2,0.000,ALERT,212.83,298.77,60.006,1548392404,"201051344000417","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,969126.3,969126.3,11387,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392426,137189.00
01/25/2019 00:00,2,0.000,ALERT,212.83,299.07,59.996,1548392404,"201051344000685","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1198590.4,1198590.4,11328,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392428,137190.00
01/25/2019 00:00,2,0.000,ALERT,212.61,298.47,60.006,1548392404,"201051344000651","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1192289.1,1192289.1,11329,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548392430,137191.00
01/25/2019 00:00,2,0.000,ALERT,212.61,299.97,60.006,1548392404,"201051344000594","174011545737251",0.00,-13.00,0,296.96,303.58,0.0,0.0,0.000,1207120.1,1207120.1,35142,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392432,137192.00
01/25/2019 00:00,2,0.000,ALERT,213.06,299.67,60.001,1548392404,"201051344000469","174011545737251",0.00,-14.00,0,296.36,303.58,0.0,0.0,0.000,1191447.6,1191447.6,3435,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548392434,137193.00
01/25/2019 00:00,2,0.000,ALERT,212.83,299.37,60.012,1548392404,"201051344000585","174011545737251",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11364,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548392435,137194.00
01/25/2019 00:00,2,0.000,ALERT,213.51,299.37,60.017,1548392404,"201051344000853","174011545737251",0.00,-13.00,0,297.26,303.58,0.0,0.0,0.000,1207314.5,1207314.5,3410,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392437,137195.00
01/25/2019 00:00,2,0.000,ALERT,212.83,298.77,60.001,1548392404,"201051344001145","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1206048.6,1206048.6,11301,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392439,137196.00
01/25/2019 00:00,2,0.000,ALERT,212.61,298.77,60.033,1548392404,"201051344000438","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1199965.7,1199965.7,11329,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392441,137197.00
01/25/2019 00:00,2,0.000,ALERT,211.93,298.77,59.953,1548392404,"201051344001135","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1188136.1,1188136.1,11313,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392443,137198.00
01/25/2019 00:00,2,0.000,ALERT,212.83,299.97,59.990,1548392404,"201051344000983","174011545737251",0.00,-12.00,0,297.57,303.88,0.0,0.0,0.000,1206850.0,1206850.0,3413,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392445,137199.00
01/25/2019 00:00,2,0.000,ALERT,212.61,298.47,60.001,1548392404,"201051344001203","174011545737251",0.00,-13.00,0,296.06,302.07,0.0,0.0,0.000,1197082.9,1197082.9,11334,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392446,137200.00
01/25/2019 00:00,2,0.000,ALERT,212.61,299.07,59.996,1548392404,"201051344001230","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1191510.5,1191510.5,11343,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392448,137201.00
01/25/2019 00:00,2,0.000,ALERT,212.16,298.47,60.006,1548392404,"201051344000646","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,1186140.3,1186140.3,11335,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548392450,137202.00
01/25/2019 00:00,2,0.000,ALERT,213.29,299.37,59.948,1548392404,"201051344000867","174011545737251",0.00,-12.00,0,296.66,303.88,0.0,0.0,0.000,1188149.7,1188149.7,35175,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392452,137203.00
01/25/2019 00:00,2,0.000,ALERT,213.74,299.37,60.028,1548392404,"201051344000633","174011545737251",0.00,-12.00,0,295.46,303.28,0.0,0.0,0.000,1187089.2,1187089.2,35230,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392454,137204.00
01/25/2019 00:00,2,0.000,ALERT,212.16,298.77,60.001,1548392404,"201051344000955","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1205201.3,1205201.3,11324,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392456,137205.00
01/25/2019 00:00,2,0.000,ALERT,212.83,298.77,60.001,1548392404,"201051344000648","174011545737251",0.00,-14.00,0,296.36,303.58,0.0,0.0,0.000,1195301.7,1195301.7,35135,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392457,137206.00
01/25/2019 00:00,2,0.000,ALERT,213.29,299.97,59.985,1548392404,"201051344000645","174011545737251",0.00,-11.50,0,297.26,303.58,0.0,0.0,0.000,1199599.6,1199599.6,35131,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392459,137207.00
01/25/2019 00:00,2,0.000,ALERT,213.06,300.27,59.990,1548392404,"201051344000569","174011545737251",0.00,-12.00,0,297.87,304.48,0.0,0.0,0.000,1217005.3,1217005.3,3373,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548392461,137208.00
01/25/2019 00:00,2,0.000,ALERT,213.29,299.37,59.980,1548392404,"179051228000119","174011545737251",0.00,-10.00,0,295.76,302.98,0.0,0.0,0.000,3584.5,3584.5,3396,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548392463,137209.00
01/25/2019 00:15,2,0.000,ALERT,213.51,301.17,59.969,1548393304,"201051344000579","174011545737251",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,1216400.5,1216400.5,3427,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393306,137210.00
01/25/2019 00:15,2,0.000,ALERT,212.83,298.77,59.996,1548393304,"201051344001025","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,1201106.4,1201106.4,11333,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393308,137211.00
01/25/2019 00:15,2,0.000,ALERT,212.83,299.37,60.001,1548393304,"201051344001093","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1193396.2,1193396.2,11322,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548393310,137212.00
01/25/2019 00:15,2,0.000,ALERT,213.29,300.57,59.975,1548393304,"201051344000458","174011545737251",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,1202700.6,1202700.6,3427,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393312,137213.00
01/25/2019 00:15,2,0.000,ALERT,212.61,299.97,60.012,1548393304,"201051344000890","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1197492.3,1197492.3,11330,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393314,137214.00
01/25/2019 00:15,2,0.000,ALERT,213.06,299.97,60.001,1548393304,"201051344000988","174011545737251",0.00,-11.50,0,294.86,302.07,0.0,0.0,0.000,937964.4,937964.4,3460,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548393316,137215.00
01/25/2019 00:15,2,0.000,ALERT,213.29,300.57,60.028,1548393304,"201051344000582","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1177436.1,1177436.1,11283,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393317,137216.00
01/25/2019 00:15,2,0.000,ALERT,213.29,301.17,59.990,1548393304,"201051344000868","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1189449.9,1189449.9,35166,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548393319,137217.00
01/25/2019 00:15,2,0.000,ALERT,213.74,300.87,59.959,1548393304,"201051344000576","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1203121.8,1203121.8,7598,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393321,137218.00
01/25/2019 00:15,2,0.000,ALERT,213.51,300.57,60.028,1548393304,"201051344001158","174011545737251",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,1182624.2,1182624.2,3438,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393323,137219.00
01/25/2019 00:15,2,0.000,ALERT,213.06,299.07,59.996,1548393304,"201051344000917","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1194344.5,1194344.5,11282,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548393325,137220.00
01/25/2019 00:15,2,0.000,ALERT,213.06,299.07,60.006,1548393304,"201051344000417","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,969126.3,969126.3,11389,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393327,137221.00
01/25/2019 00:15,2,0.000,ALERT,213.06,299.37,60.001,1548393304,"201051344000685","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1198590.4,1198590.4,11330,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548393329,137222.00
01/25/2019 00:15,2,0.000,ALERT,212.83,298.47,59.996,1548393304,"201051344000651","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1192289.1,1192289.1,11331,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393331,137223.00
01/25/2019 00:15,2,0.000,ALERT,213.06,301.47,59.990,1548393304,"201051344000594","174011545737251",0.00,-13.00,0,296.96,302.68,0.0,0.0,0.000,1207120.1,1207120.1,35144,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548393332,137224.00
01/25/2019 00:15,2,0.000,ALERT,213.51,301.17,59.990,1548393304,"201051344000469","174011545737251",0.00,-14.00,0,296.36,302.37,0.0,0.0,0.000,1191447.6,1191447.6,3437,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393334,137225.00
01/25/2019 00:15,2,0.000,ALERT,212.83,299.67,59.990,1548393304,"201051344000585","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11366,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548393336,137226.00
01/25/2019 00:15,2,0.000,ALERT,213.96,301.17,59.996,1548393304,"201051344000853","174011545737251",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,1207314.5,1207314.5,3412,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393338,137227.00
01/25/2019 00:15,2,0.000,ALERT,213.06,299.67,59.969,1548393304,"201051344001145","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1206048.6,1206048.6,11303,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393340,137228.00
01/25/2019 00:15,2,0.000,ALERT,212.83,299.37,59.996,1548393304,"201051344000438","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1199965.7,1199965.7,11331,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393341,137229.00
01/25/2019 00:15,2,0.000,ALERT,212.16,299.07,59.985,1548393304,"201051344001135","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1188136.1,1188136.1,11315,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393343,137230.00
01/25/2019 00:15,2,0.000,ALERT,213.29,301.17,59.985,1548393304,"201051344000983","174011545737251",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,1206850.0,1206850.0,3415,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548393345,137231.00
01/25/2019 00:15,2,0.000,ALERT,212.61,298.77,60.001,1548393304,"201051344001203","174011545737251",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,1197082.9,1197082.9,11336,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393347,137232.00
01/25/2019 00:15,2,0.000,ALERT,212.83,299.67,59.990,1548393304,"201051344001230","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1191510.5,1191510.5,11345,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393349,137233.00
01/25/2019 00:15,2,0.000,ALERT,212.38,299.07,60.028,1548393304,"201051344000646","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1186140.3,1186140.3,11337,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393351,137234.00
01/25/2019 00:15,2,0.000,ALERT,213.51,299.97,59.943,1548393304,"201051344000867","174011545737251",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,1188149.7,1188149.7,35177,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548393353,137235.00
01/25/2019 00:15,2,0.000,ALERT,213.96,300.57,59.990,1548393304,"201051344000633","174011545737251",0.00,-13.00,0,295.76,302.37,0.0,0.0,0.000,1187089.2,1187089.2,35232,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393355,137236.00
01/25/2019 00:15,2,0.000,ALERT,212.38,299.37,59.996,1548393304,"201051344000955","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1205201.3,1205201.3,11326,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548393356,137237.00
01/25/2019 00:15,2,0.000,ALERT,213.06,299.37,60.006,1548393304,"201051344000648","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1195301.7,1195301.7,35137,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393358,137238.00
01/25/2019 00:15,2,0.000,ALERT,213.74,300.57,59.990,1548393304,"201051344000645","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,1199599.6,1199599.6,35133,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393360,137239.00
01/25/2019 00:15,2,0.000,ALERT,213.29,301.17,59.985,1548393304,"201051344000569","174011545737251",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,1217005.3,1217005.3,3375,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548393362,137240.00
01/25/2019 00:15,2,0.000,ALERT,213.51,299.67,59.980,1548393304,"179051228000119","174011545737251",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,3584.5,3584.5,3398,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548393364,137241.00
01/25/2019 00:30,2,0.000,ALERT,213.51,300.87,59.996,1548394204,"201051344000579","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1216400.5,1216400.5,3429,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394206,137242.00
01/25/2019 00:30,2,0.000,ALERT,212.61,298.17,59.996,1548394204,"201051344001025","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1201106.4,1201106.4,11335,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394208,137243.00
01/25/2019 00:30,2,0.000,ALERT,212.61,299.07,59.969,1548394204,"201051344001093","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1193396.2,1193396.2,11324,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394210,137244.00
01/25/2019 00:30,2,0.000,ALERT,213.29,300.27,60.033,1548394204,"201051344000458","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1202700.6,1202700.6,3429,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548394212,137245.00
01/25/2019 00:30,2,0.000,ALERT,212.61,299.37,59.964,1548394204,"201051344000890","174011545737251",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,1197492.3,1197492.3,11332,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548394213,137246.00
01/25/2019 00:30,2,0.000,ALERT,213.06,299.97,60.001,1548394204,"201051344000988","174011545737251",0.00,-11.50,0,295.46,302.07,0.0,0.0,0.000,937964.4,937964.4,3462,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394215,137247.00
01/25/2019 00:30,2,0.000,ALERT,213.29,299.97,59.996,1548394204,"201051344000582","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1177436.1,1177436.1,11285,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394217,137248.00
01/25/2019 00:30,2,0.000,ALERT,213.29,301.17,60.006,1548394204,"201051344000868","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1189449.9,1189449.9,35168,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394219,137249.00
01/25/2019 00:30,2,0.000,ALERT,213.74,301.17,59.990,1548394204,"201051344000576","174011545737251",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,1203121.8,1203121.8,7600,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394221,137250.00
01/25/2019 00:30,2,0.000,ALERT,213.51,300.27,60.001,1548394204,"201051344001158","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1182624.2,1182624.2,3440,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548394223,137251.00
01/25/2019 00:30,2,0.000,ALERT,212.83,298.77,59.996,1548394204,"201051344000917","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1194344.5,1194344.5,11284,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394224,137252.00
01/25/2019 00:30,2,0.000,ALERT,213.06,298.77,60.001,1548394204,"201051344000417","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,969126.3,969126.3,11391,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394226,137253.00
01/25/2019 00:30,2,0.000,ALERT,213.06,299.07,60.006,1548394204,"201051344000685","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1198590.4,1198590.4,11332,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394228,137254.00
01/25/2019 00:30,2,0.000,ALERT,212.83,298.47,59.990,1548394204,"201051344000651","174011545737251",0.00,-15.00,0,296.96,300.27,0.0,0.0,0.000,1192289.1,1192289.1,11333,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394230,137255.00
01/25/2019 00:30,2,0.000,ALERT,212.83,300.57,59.996,1548394204,"201051344000594","174011545737251",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,1207120.1,1207120.1,35146,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394232,137256.00
01/25/2019 00:30,2,0.000,ALERT,213.29,300.27,60.001,1548394204,"201051344000469","174011545737251",0.00,-15.00,0,297.26,302.68,0.0,0.0,0.000,1191447.6,1191447.6,3439,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394234,137257.00
01/25/2019 00:30,2,0.000,ALERT,212.83,299.37,59.996,1548394204,"201051344000585","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11368,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548394236,137258.00
01/25/2019 00:30,2,0.000,ALERT,213.74,300.27,59.980,1548394204,"201051344000853","174011545737251",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,1207314.5,1207314.5,3414,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394238,137259.00
01/25/2019 00:30,2,0.000,ALERT,213.06,299.37,59.964,1548394204,"201051344001145","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1206048.6,1206048.6,11305,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394239,137260.00
01/25/2019 00:30,2,0.000,ALERT,212.83,298.77,59.990,1548394204,"201051344000438","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1199965.7,1199965.7,11333,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548394241,137261.00
01/25/2019 00:30,2,0.000,ALERT,212.38,299.07,59.996,1548394204,"201051344001135","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1188136.1,1188136.1,11317,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394243,137262.00
01/25/2019 00:30,2,0.000,ALERT,213.29,300.27,59.969,1548394204,"201051344000983","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1206850.0,1206850.0,3417,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394245,137263.00
01/25/2019 00:30,2,0.000,ALERT,212.83,298.77,59.996,1548394204,"201051344001203","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1197082.9,1197082.9,11338,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548394247,137264.00
01/25/2019 00:30,2,0.000,ALERT,212.83,299.67,59.959,1548394204,"201051344001230","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1191510.5,1191510.5,11347,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394249,137265.00
01/25/2019 00:30,2,0.000,ALERT,212.61,299.07,60.012,1548394204,"201051344000646","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1186140.3,1186140.3,11339,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548394251,137266.00
01/25/2019 00:30,2,0.000,ALERT,213.51,299.67,59.985,1548394204,"201051344000867","174011545737251",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,1188149.7,1188149.7,35179,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394252,137267.00
01/25/2019 00:30,2,0.000,ALERT,214.19,300.27,60.006,1548394204,"201051344000633","174011545737251",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,1187089.2,1187089.2,35234,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394254,137268.00
01/25/2019 00:30,2,0.000,ALERT,212.38,299.07,60.038,1548394204,"201051344000955","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1205201.3,1205201.3,11328,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548394256,137269.00
01/25/2019 00:30,2,0.000,ALERT,213.51,299.67,60.001,1548394204,"201051344000648","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1195301.7,1195301.7,35139,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394258,137270.00
01/25/2019 00:30,2,0.000,ALERT,213.74,300.57,60.017,1548394204,"201051344000645","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1199599.6,1199599.6,35135,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548394260,137271.00
01/25/2019 00:30,2,0.000,ALERT,213.29,300.87,59.990,1548394204,"201051344000569","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1217005.3,1217005.3,3377,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548394261,137272.00
01/25/2019 00:30,2,0.000,ALERT,213.74,299.97,59.964,1548394204,"179051228000119","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,3584.5,3584.5,3400,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548394263,137273.00
01/25/2019 00:45,2,0.000,ALERT,213.29,300.87,60.033,1548395104,"201051344000579","174011545737251",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,1216400.5,1216400.5,3431,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548395106,137274.00
01/25/2019 00:45,2,0.000,ALERT,212.83,299.07,59.990,1548395104,"201051344001025","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1201106.4,1201106.4,11337,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548395108,137275.00
01/25/2019 00:45,2,0.000,ALERT,212.83,299.37,60.001,1548395104,"201051344001093","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1193396.2,1193396.2,11326,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395110,137276.00
01/25/2019 00:45,2,0.000,ALERT,213.06,299.97,59.990,1548395104,"201051344000458","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1202700.6,1202700.6,3431,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395112,137277.00
01/25/2019 00:45,2,0.000,ALERT,212.83,299.97,59.990,1548395104,"201051344000890","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1197492.3,1197492.3,11334,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548395114,137278.00
01/25/2019 00:45,2,0.000,ALERT,213.06,299.97,59.990,1548395104,"201051344000988","174011545737251",0.00,-12.00,0,295.46,302.07,0.0,0.0,0.000,937964.4,937964.4,3464,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395115,137279.00
01/25/2019 00:45,2,0.000,ALERT,213.51,300.57,59.990,1548395104,"201051344000582","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1177436.1,1177436.1,11287,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395117,137280.00
01/25/2019 00:45,2,0.000,ALERT,213.29,300.57,59.996,1548395104,"201051344000868","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1189449.9,1189449.9,35170,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395119,137281.00
01/25/2019 00:45,2,0.000,ALERT,213.74,300.57,59.996,1548395104,"201051344000576","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1203121.8,1203121.8,7602,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395121,137282.00
01/25/2019 00:45,2,0.000,ALERT,213.51,299.97,59.996,1548395104,"201051344001158","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1182624.2,1182624.2,3442,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395123,137283.00
01/25/2019 00:45,2,0.000,ALERT,213.06,299.07,59.996,1548395104,"201051344000917","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1194344.5,1194344.5,11286,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395125,137284.00
01/25/2019 00:45,2,0.000,ALERT,213.06,299.07,60.033,1548395104,"201051344000417","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,969126.3,969126.3,11393,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548395127,137285.00
01/25/2019 00:45,2,0.000,ALERT,213.29,299.67,59.996,1548395104,"201051344000685","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1198590.4,1198590.4,11334,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395128,137286.00
01/25/2019 00:45,2,0.000,ALERT,213.06,298.77,60.001,1548395104,"201051344000651","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1192289.1,1192289.1,11335,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395130,137287.00
01/25/2019 00:45,2,0.000,ALERT,212.83,300.27,59.996,1548395104,"201051344000594","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1207120.1,1207120.1,35148,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395132,137288.00
01/25/2019 00:45,2,0.000,ALERT,213.29,299.97,60.001,1548395104,"201051344000469","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1191447.6,1191447.6,3441,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395134,137289.00
01/25/2019 00:45,2,0.000,ALERT,213.06,299.67,60.001,1548395104,"201051344000585","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11370,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395136,137290.00
01/25/2019 00:45,2,0.000,ALERT,213.74,299.67,60.028,1548395104,"201051344000853","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1207314.5,1207314.5,3416,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395138,137291.00
01/25/2019 00:45,2,0.000,ALERT,213.29,299.67,60.001,1548395104,"201051344001145","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1206048.6,1206048.6,11307,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395140,137292.00
01/25/2019 00:45,2,0.000,ALERT,212.83,299.37,59.985,1548395104,"201051344000438","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1199965.7,1199965.7,11335,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395141,137293.00
01/25/2019 00:45,2,0.000,ALERT,212.38,299.37,60.043,1548395104,"201051344001135","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1188136.1,1188136.1,11319,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395143,137294.00
01/25/2019 00:45,2,0.000,ALERT,213.29,300.27,60.006,1548395104,"201051344000983","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1206850.0,1206850.0,3419,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395145,137295.00
01/25/2019 00:45,2,0.000,ALERT,212.83,299.07,60.006,1548395104,"201051344001203","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1197082.9,1197082.9,11340,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395147,137296.00
01/25/2019 00:45,2,0.000,ALERT,213.06,299.67,60.012,1548395104,"201051344001230","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1191510.5,1191510.5,11349,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548395149,137297.00
01/25/2019 00:45,2,0.000,ALERT,212.61,299.37,59.990,1548395104,"201051344000646","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1186140.3,1186140.3,11341,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395150,137298.00
01/25/2019 00:45,2,0.000,ALERT,213.51,299.37,60.006,1548395104,"201051344000867","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1188149.7,1188149.7,35181,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548395153,137299.00
01/25/2019 00:45,2,0.000,ALERT,213.96,299.67,60.001,1548395104,"201051344000633","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1187089.2,1187089.2,35236,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395155,137300.00
01/25/2019 00:45,2,0.000,ALERT,212.38,299.37,60.012,1548395104,"201051344000955","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1205201.3,1205201.3,11330,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548395156,137301.00
01/25/2019 00:45,2,0.000,ALERT,213.29,299.37,60.006,1548395104,"201051344000648","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1195301.7,1195301.7,35141,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395158,137302.00
01/25/2019 00:45,2,0.000,ALERT,213.74,299.97,60.001,1548395104,"201051344000645","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1199599.6,1199599.6,35137,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395160,137303.00
01/25/2019 00:45,2,0.000,ALERT,213.29,300.57,60.033,1548395104,"201051344000569","174011545737251",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,1217005.3,1217005.3,3379,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548395162,137304.00
01/25/2019 00:45,2,0.000,ALERT,213.74,299.37,60.001,1548395104,"179051228000119","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,3584.5,3584.5,3402,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548395164,137305.00
01/25/2019 01:00,2,0.000,ALERT,213.29,301.47,59.975,1548396004,"201051344000579","174011545737251",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,1216400.5,1216400.5,3433,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396006,137306.00
01/25/2019 01:00,2,0.000,ALERT,212.16,297.87,60.054,1548396004,"201051344001025","174011545737251",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,1201106.4,1201106.4,11339,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396008,137307.00
01/25/2019 01:00,2,0.000,ALERT,212.38,298.47,60.028,1548396004,"201051344001093","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1193396.2,1193396.2,11328,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548396010,137308.00
01/25/2019 01:00,2,0.000,ALERT,213.29,300.87,60.022,1548396004,"201051344000458","174011545737251",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,1202700.6,1202700.6,3433,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396012,137309.00
01/25/2019 01:00,2,0.000,ALERT,212.16,298.77,59.990,1548396004,"201051344000890","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1197492.3,1197492.3,11336,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396014,137310.00
01/25/2019 01:00,2,0.000,ALERT,213.06,300.57,60.022,1548396004,"201051344000988","174011545737251",0.00,-12.00,0,295.46,302.07,0.0,0.0,0.000,937964.4,937964.4,3466,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396016,137311.00
01/25/2019 01:00,2,0.000,ALERT,212.83,299.37,60.017,1548396004,"201051344000582","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1177436.1,1177436.1,11289,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396018,137312.00
01/25/2019 01:00,2,0.000,ALERT,213.29,301.17,60.028,1548396004,"201051344000868","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1189449.9,1189449.9,35172,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396020,137313.00
01/25/2019 01:00,2,0.000,ALERT,213.74,301.17,60.001,1548396004,"201051344000576","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1203121.8,1203121.8,7604,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396021,137314.00
01/25/2019 01:00,2,0.000,ALERT,213.51,300.57,60.022,1548396004,"201051344001158","174011545737251",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,1182624.2,1182624.2,3444,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396023,137315.00
01/25/2019 01:00,2,0.000,ALERT,212.61,298.17,60.033,1548396004,"201051344000917","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1194344.5,1194344.5,11288,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396025,137316.00
01/25/2019 01:00,2,0.000,ALERT,212.61,297.87,60.028,1548396004,"201051344000417","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,969126.3,969126.3,11395,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396027,137317.00
01/25/2019 01:00,2,0.000,ALERT,212.61,298.17,60.054,1548396004,"201051344000685","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1198590.4,1198590.4,11336,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548396029,137318.00
01/25/2019 01:00,2,0.000,ALERT,212.38,297.87,60.033,1548396004,"201051344000651","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1192289.1,1192289.1,11337,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396030,137319.00
01/25/2019 01:00,2,0.000,ALERT,213.06,301.17,60.028,1548396004,"201051344000594","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1207120.1,1207120.1,35150,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396032,137320.00
01/25/2019 01:00,2,0.000,ALERT,213.51,300.87,60.028,1548396004,"201051344000469","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1191447.6,1191447.6,3443,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396034,137321.00
