ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 01:00,2,0.000,ALERT,212.61,298.77,60.022,1548396004,"201051344000585","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1206996.1,1206996.1,11372,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396036,137322.00
01/25/2019 01:00,2,0.000,ALERT,213.96,300.57,60.017,1548396004,"201051344000853","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1207314.5,1207314.5,3418,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396038,137323.00
01/25/2019 01:00,2,0.000,ALERT,212.61,298.77,60.017,1548396004,"201051344001145","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1206048.6,1206048.6,11309,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396039,137324.00
01/25/2019 01:00,2,0.000,ALERT,212.61,298.47,60.017,1548396004,"201051344000438","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1199965.7,1199965.7,11337,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396041,137325.00
01/25/2019 01:00,2,0.000,ALERT,212.16,298.77,60.006,1548396004,"201051344001135","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1188136.1,1188136.1,11321,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396043,137326.00
01/25/2019 01:00,2,0.000,ALERT,213.06,300.57,60.022,1548396004,"201051344000983","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1206850.0,1206850.0,3421,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396045,137327.00
01/25/2019 01:00,2,0.000,ALERT,212.38,298.17,60.001,1548396004,"201051344001203","174011545737251",0.00,-14.00,0,296.96,302.98,0.0,0.0,0.000,1197082.9,1197082.9,11342,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396047,137328.00
01/25/2019 01:00,2,0.000,ALERT,212.38,298.77,60.017,1548396004,"201051344001230","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1191510.5,1191510.5,11351,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396048,137329.00
01/25/2019 01:00,2,0.000,ALERT,212.16,298.47,60.006,1548396004,"201051344000646","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1186140.3,1186140.3,11343,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396050,137330.00
01/25/2019 01:00,2,0.000,ALERT,213.74,299.97,60.001,1548396004,"201051344000867","174011545737251",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,1188149.7,1188149.7,35183,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396052,137331.00
01/25/2019 01:00,2,0.000,ALERT,214.19,300.57,59.996,1548396004,"201051344000633","174011545737251",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,1187089.2,1187089.2,35238,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548396054,137332.00
01/25/2019 01:00,2,0.000,ALERT,211.93,298.47,60.001,1548396004,"201051344000955","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1205201.3,1205201.3,11332,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396056,137333.00
01/25/2019 01:00,2,0.000,ALERT,213.51,299.97,59.990,1548396004,"201051344000648","174011545737251",0.00,-15.00,0,297.26,302.37,0.0,0.0,0.000,1195301.7,1195301.7,35143,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396058,137334.00
01/25/2019 01:00,2,0.000,ALERT,213.74,300.57,59.990,1548396004,"201051344000645","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1199599.6,1199599.6,35139,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548396059,137335.00
01/25/2019 01:00,2,0.000,ALERT,213.51,301.47,59.996,1548396004,"201051344000569","174011545737251",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,1217005.3,1217005.3,3381,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548396061,137336.00
01/25/2019 01:00,2,0.000,ALERT,213.74,300.27,60.006,1548396004,"179051228000119","174011545737251",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,3584.5,3584.5,3404,0,0,0,L,46974696,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548396063,137337.00
01/25/2019 01:15,2,0.000,ALERT,213.51,301.77,60.006,1548396904,"201051344000579","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1216400.5,1216400.5,3435,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396906,137338.00
01/25/2019 01:15,2,0.000,ALERT,212.38,297.87,60.017,1548396904,"201051344001025","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1201106.4,1201106.4,11341,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396908,137339.00
01/25/2019 01:15,2,0.000,ALERT,212.38,298.47,60.006,1548396904,"201051344001093","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1193396.2,1193396.2,11330,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396910,137340.00
01/25/2019 01:15,2,0.000,ALERT,213.29,300.87,60.012,1548396904,"201051344000458","174011545737251",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,1202700.6,1202700.6,3435,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396912,137341.00
01/25/2019 01:15,2,0.000,ALERT,212.38,299.07,60.006,1548396904,"201051344000890","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1197492.3,1197492.3,11338,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548396913,137342.00
01/25/2019 01:15,2,0.000,ALERT,213.06,300.57,60.006,1548396904,"201051344000988","174011545737251",0.00,-13.00,0,296.36,302.68,0.0,0.0,0.000,937964.4,937964.4,3468,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396915,137343.00
01/25/2019 01:15,2,0.000,ALERT,213.06,299.67,60.017,1548396904,"201051344000582","174011545737251",0.00,-15.00,0,297.57,300.87,0.0,0.0,0.000,1177436.1,1177436.1,11291,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548396917,137344.00
01/25/2019 01:15,2,0.000,ALERT,213.51,301.77,60.049,1548396904,"201051344000868","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1189449.9,1189449.9,35174,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396919,137345.00
01/25/2019 01:15,2,0.000,ALERT,213.96,301.47,60.012,1548396904,"201051344000576","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1203121.8,1203121.8,7606,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396921,137346.00
01/25/2019 01:15,2,0.000,ALERT,213.74,301.17,60.006,1548396904,"201051344001158","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3446,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396923,137347.00
01/25/2019 01:15,2,0.000,ALERT,212.83,298.17,60.006,1548396904,"201051344000917","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1194344.5,1194344.5,11290,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396924,137348.00
01/25/2019 01:15,2,0.000,ALERT,212.83,298.17,60.001,1548396904,"201051344000417","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,969126.3,969126.3,11397,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548396926,137349.00
01/25/2019 01:15,2,0.000,ALERT,212.83,298.77,60.006,1548396904,"201051344000685","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1198590.4,1198590.4,11338,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396928,137350.00
01/25/2019 01:15,2,0.000,ALERT,212.61,298.17,60.006,1548396904,"201051344000651","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1192289.1,1192289.1,11339,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396930,137351.00
01/25/2019 01:15,2,0.000,ALERT,213.06,301.47,60.012,1548396904,"201051344000594","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1207120.1,1207120.1,35152,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396932,137352.00
01/25/2019 01:15,2,0.000,ALERT,213.51,301.17,60.054,1548396904,"201051344000469","174011545737251",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,1191447.6,1191447.6,3445,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396933,137353.00
01/25/2019 01:15,2,0.000,ALERT,212.83,298.77,60.017,1548396904,"201051344000585","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11374,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396935,137354.00
01/25/2019 01:15,2,0.000,ALERT,213.96,300.87,60.043,1548396904,"201051344000853","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1207314.5,1207314.5,3420,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396937,137355.00
01/25/2019 01:15,2,0.000,ALERT,213.06,299.07,59.990,1548396904,"201051344001145","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1206048.6,1206048.6,11311,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396939,137356.00
01/25/2019 01:15,2,0.000,ALERT,212.61,298.77,60.017,1548396904,"201051344000438","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1199965.7,1199965.7,11339,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396941,137357.00
01/25/2019 01:15,2,0.000,ALERT,212.38,298.77,60.017,1548396904,"201051344001135","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1188136.1,1188136.1,11323,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396943,137358.00
01/25/2019 01:15,2,0.000,ALERT,213.51,301.17,60.022,1548396904,"201051344000983","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1206850.0,1206850.0,3423,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396945,137359.00
01/25/2019 01:15,2,0.000,ALERT,212.61,298.47,60.022,1548396904,"201051344001203","174011545737251",0.00,-14.00,0,296.36,301.77,0.0,0.0,0.000,1197082.9,1197082.9,11344,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548396946,137360.00
01/25/2019 01:15,2,0.000,ALERT,212.61,299.07,60.001,1548396904,"201051344001230","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1191510.5,1191510.5,11353,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396948,137361.00
01/25/2019 01:15,2,0.000,ALERT,212.38,298.77,60.006,1548396904,"201051344000646","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1186140.3,1186140.3,11345,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548396950,137362.00
01/25/2019 01:15,2,0.000,ALERT,213.74,300.27,60.028,1548396904,"201051344000867","174011545737251",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,1188149.7,1188149.7,35185,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396952,137363.00
01/25/2019 01:15,2,0.000,ALERT,214.19,300.87,60.022,1548396904,"201051344000633","174011545737251",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,1187089.2,1187089.2,35240,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396954,137364.00
01/25/2019 01:15,2,0.000,ALERT,212.16,298.47,60.022,1548396904,"201051344000955","174011545737251",0.00,-13.00,0,296.66,299.97,0.0,0.0,0.000,1205201.3,1205201.3,11334,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396956,137365.00
01/25/2019 01:15,2,0.000,ALERT,213.51,300.27,60.028,1548396904,"201051344000648","174011545737251",0.00,-15.00,0,297.87,302.98,0.0,0.0,0.000,1195301.7,1195301.7,35145,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396957,137366.00
01/25/2019 01:15,2,0.000,ALERT,213.96,301.17,60.028,1548396904,"201051344000645","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1199599.6,1199599.6,35141,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396959,137367.00
01/25/2019 01:15,2,0.000,ALERT,213.51,301.47,60.022,1548396904,"201051344000569","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1217005.3,1217005.3,3383,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548396961,137368.00
01/25/2019 01:15,2,0.000,ALERT,213.74,300.57,60.022,1548396904,"179051228000119","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,3584.5,3584.5,3406,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548396963,137369.00
01/25/2019 01:30,2,0.000,ALERT,213.51,301.17,59.996,1548397804,"201051344000579","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1216400.5,1216400.5,3437,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397807,137370.00
01/25/2019 01:30,2,0.000,ALERT,212.61,298.77,59.996,1548397804,"201051344001025","174011545737251",0.00,-14.00,0,296.06,301.17,0.0,0.0,0.000,1201106.4,1201106.4,11343,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397808,137371.00
01/25/2019 01:30,2,0.000,ALERT,212.61,299.37,59.990,1548397804,"201051344001093","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1193396.2,1193396.2,11332,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397810,137372.00
01/25/2019 01:30,2,0.000,ALERT,213.29,300.57,59.985,1548397804,"201051344000458","174011545737251",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,1202700.6,1202700.6,3437,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397812,137373.00
01/25/2019 01:30,2,0.000,ALERT,212.61,299.67,59.996,1548397804,"201051344000890","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1197492.3,1197492.3,11340,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397814,137374.00
01/25/2019 01:30,2,0.000,ALERT,213.29,300.27,60.006,1548397804,"201051344000988","174011545737251",0.00,-12.00,0,296.06,302.37,0.0,0.0,0.000,937964.4,937964.4,3470,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397816,137375.00
01/25/2019 01:30,2,0.000,ALERT,213.29,300.27,59.980,1548397804,"201051344000582","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1177436.1,1177436.1,11293,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397817,137376.00
01/25/2019 01:30,2,0.000,ALERT,213.51,301.17,59.985,1548397804,"201051344000868","174011545737251",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,1189449.9,1189449.9,35176,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548397819,137377.00
01/25/2019 01:30,2,0.000,ALERT,213.96,300.87,59.985,1548397804,"201051344000576","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1203121.8,1203121.8,7608,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397821,137378.00
01/25/2019 01:30,2,0.000,ALERT,213.51,300.57,59.948,1548397804,"201051344001158","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3448,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548397823,137379.00
01/25/2019 01:30,2,0.000,ALERT,212.83,298.77,59.985,1548397804,"201051344000917","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1194344.5,1194344.5,11292,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548397825,137380.00
01/25/2019 01:30,2,0.000,ALERT,213.06,298.77,59.996,1548397804,"201051344000417","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,969126.3,969126.3,11399,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397826,137381.00
01/25/2019 01:30,2,0.000,ALERT,213.29,299.67,59.980,1548397804,"201051344000685","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1198590.4,1198590.4,11340,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397828,137382.00
01/25/2019 01:30,2,0.000,ALERT,212.83,298.77,59.990,1548397804,"201051344000651","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1192289.1,1192289.1,11341,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397830,137383.00
01/25/2019 01:30,2,0.000,ALERT,213.06,301.17,59.975,1548397804,"201051344000594","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1207120.1,1207120.1,35154,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397832,137384.00
01/25/2019 01:30,2,0.000,ALERT,213.74,300.57,59.990,1548397804,"201051344000469","174011545737251",0.00,-15.00,0,297.87,302.98,0.0,0.0,0.000,1191447.6,1191447.6,3447,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397834,137385.00
01/25/2019 01:30,2,0.000,ALERT,212.83,299.67,59.985,1548397804,"201051344000585","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11376,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548397836,137386.00
01/25/2019 01:30,2,0.000,ALERT,213.96,300.27,59.990,1548397804,"201051344000853","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1207314.5,1207314.5,3422,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397838,137387.00
01/25/2019 01:30,2,0.000,ALERT,213.06,299.67,59.964,1548397804,"201051344001145","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1206048.6,1206048.6,11313,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548397840,137388.00
01/25/2019 01:30,2,0.000,ALERT,212.83,299.37,59.990,1548397804,"201051344000438","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1199965.7,1199965.7,11341,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397841,137389.00
01/25/2019 01:30,2,0.000,ALERT,212.38,299.37,59.990,1548397804,"201051344001135","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1188136.1,1188136.1,11325,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397843,137390.00
01/25/2019 01:30,2,0.000,ALERT,213.29,300.57,59.985,1548397804,"201051344000983","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1206850.0,1206850.0,3425,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548397845,137391.00
01/25/2019 01:30,2,0.000,ALERT,212.83,298.77,59.996,1548397804,"201051344001203","174011545737251",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,1197082.9,1197082.9,11346,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548397847,137392.00
01/25/2019 01:30,2,0.000,ALERT,212.61,299.67,59.996,1548397804,"201051344001230","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1191510.5,1191510.5,11355,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397849,137393.00
01/25/2019 01:30,2,0.000,ALERT,212.38,299.07,59.990,1548397804,"201051344000646","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1186140.3,1186140.3,11347,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397850,137394.00
01/25/2019 01:30,2,0.000,ALERT,213.74,299.97,60.017,1548397804,"201051344000867","174011545737251",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,1188149.7,1188149.7,35187,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397852,137395.00
01/25/2019 01:30,2,0.000,ALERT,214.19,300.27,59.990,1548397804,"201051344000633","174011545737251",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,1187089.2,1187089.2,35242,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397854,137396.00
01/25/2019 01:30,2,0.000,ALERT,212.16,299.37,59.990,1548397804,"201051344000955","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1205201.3,1205201.3,11336,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548397856,137397.00
01/25/2019 01:30,2,0.000,ALERT,213.51,299.67,59.948,1548397804,"201051344000648","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1195301.7,1195301.7,35147,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548397858,137398.00
01/25/2019 01:30,2,0.000,ALERT,213.74,300.27,60.017,1548397804,"201051344000645","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1199599.6,1199599.6,35143,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397860,137399.00
01/25/2019 01:30,2,0.000,ALERT,213.51,301.17,59.990,1548397804,"201051344000569","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1217005.3,1217005.3,3385,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548397862,137400.00
01/25/2019 01:30,2,0.000,ALERT,213.74,299.97,59.985,1548397804,"179051228000119","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,3584.5,3584.5,3408,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548397863,137401.00
01/25/2019 01:45,2,0.000,ALERT,213.51,301.47,59.985,1548398704,"201051344000579","174011545737251",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,1216400.5,1216400.5,3439,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398706,137402.00
01/25/2019 01:45,2,0.000,ALERT,212.61,298.47,59.996,1548398704,"201051344001025","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1201106.4,1201106.4,11345,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398708,137403.00
01/25/2019 01:45,2,0.000,ALERT,212.61,299.07,59.990,1548398704,"201051344001093","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1193396.2,1193396.2,11334,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548398710,137404.00
01/25/2019 01:45,2,0.000,ALERT,213.51,300.87,59.996,1548398704,"201051344000458","174011545737251",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,1202700.6,1202700.6,3439,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398712,137405.00
01/25/2019 01:45,2,0.000,ALERT,212.83,299.37,59.996,1548398704,"201051344000890","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1197492.3,1197492.3,11342,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548398713,137406.00
01/25/2019 01:45,2,0.000,ALERT,213.29,300.87,60.001,1548398704,"201051344000988","174011545737251",0.00,-13.00,0,296.06,302.37,0.0,0.0,0.000,937964.4,937964.4,3472,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398715,137407.00
01/25/2019 01:45,2,0.000,ALERT,213.51,299.97,59.990,1548398704,"201051344000582","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1177436.1,1177436.1,11295,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398717,137408.00
01/25/2019 01:45,2,0.000,ALERT,213.74,302.07,59.996,1548398704,"201051344000868","174011545737251",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,1189449.9,1189449.9,35178,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398719,137409.00
01/25/2019 01:45,2,0.000,ALERT,214.19,301.77,59.996,1548398704,"201051344000576","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1203121.8,1203121.8,7610,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398721,137410.00
01/25/2019 01:45,2,0.000,ALERT,213.96,301.17,60.001,1548398704,"201051344001158","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3450,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398723,137411.00
01/25/2019 01:45,2,0.000,ALERT,213.06,298.77,59.990,1548398704,"201051344000917","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1194344.5,1194344.5,11294,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398724,137412.00
01/25/2019 01:45,2,0.000,ALERT,213.29,298.77,60.001,1548398704,"201051344000417","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,969126.3,969126.3,11401,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398726,137413.00
01/25/2019 01:45,2,0.000,ALERT,213.29,298.77,59.996,1548398704,"201051344000685","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1198590.4,1198590.4,11342,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398728,137414.00
01/25/2019 01:45,2,0.000,ALERT,212.83,298.17,60.006,1548398704,"201051344000651","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1192289.1,1192289.1,11343,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398730,137415.00
01/25/2019 01:45,2,0.000,ALERT,213.29,301.47,59.996,1548398704,"201051344000594","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1207120.1,1207120.1,35156,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548398732,137416.00
01/25/2019 01:45,2,0.000,ALERT,213.74,301.17,59.980,1548398704,"201051344000469","174011545737251",0.00,-15.00,0,297.26,302.68,0.0,0.0,0.000,1191447.6,1191447.6,3449,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398734,137417.00
01/25/2019 01:45,2,0.000,ALERT,213.06,299.37,60.001,1548398704,"201051344000585","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11378,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398735,137418.00
01/25/2019 01:45,2,0.000,ALERT,214.19,301.17,59.943,1548398704,"201051344000853","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1207314.5,1207314.5,3424,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398737,137419.00
01/25/2019 01:45,2,0.000,ALERT,213.29,299.37,59.990,1548398704,"201051344001145","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1206048.6,1206048.6,11315,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398739,137420.00
01/25/2019 01:45,2,0.000,ALERT,212.83,299.07,59.990,1548398704,"201051344000438","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1199965.7,1199965.7,11343,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548398741,137421.00
01/25/2019 01:45,2,0.000,ALERT,212.38,299.07,59.990,1548398704,"201051344001135","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1188136.1,1188136.1,11327,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548398743,137422.00
01/25/2019 01:45,2,0.000,ALERT,213.51,301.47,59.990,1548398704,"201051344000983","174011545737251",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,1206850.0,1206850.0,3427,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398744,137423.00
01/25/2019 01:45,2,0.000,ALERT,212.83,298.47,60.028,1548398704,"201051344001203","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1197082.9,1197082.9,11348,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548398746,137424.00
01/25/2019 01:45,2,0.000,ALERT,212.83,299.37,59.996,1548398704,"201051344001230","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1191510.5,1191510.5,11357,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398748,137425.00
01/25/2019 01:45,2,0.000,ALERT,212.61,299.07,59.990,1548398704,"201051344000646","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1186140.3,1186140.3,11349,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548398750,137426.00
01/25/2019 01:45,2,0.000,ALERT,213.96,300.57,59.953,1548398704,"201051344000867","174011545737251",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,1188149.7,1188149.7,35189,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398752,137427.00
01/25/2019 01:45,2,0.000,ALERT,214.41,300.87,60.028,1548398704,"201051344000633","174011545737251",0.00,-14.00,0,296.96,302.68,0.0,0.0,0.000,1187089.2,1187089.2,35244,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398754,137428.00
01/25/2019 01:45,2,0.000,ALERT,212.38,299.07,59.953,1548398704,"201051344000955","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1205201.3,1205201.3,11338,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398755,137429.00
01/25/2019 01:45,2,0.000,ALERT,213.74,300.27,60.001,1548398704,"201051344000648","174011545737251",0.00,-15.00,0,297.87,302.98,0.0,0.0,0.000,1195301.7,1195301.7,35149,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398757,137430.00
01/25/2019 01:45,2,0.000,ALERT,214.19,301.17,60.006,1548398704,"201051344000645","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1199599.6,1199599.6,35145,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398759,137431.00
01/25/2019 01:45,2,0.000,ALERT,213.74,301.47,60.001,1548398704,"201051344000569","174011545737251",0.00,-13.00,0,299.07,304.18,0.0,0.0,0.000,1217005.3,1217005.3,3387,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548398761,137432.00
01/25/2019 01:45,2,0.000,ALERT,213.96,300.27,60.028,1548398704,"179051228000119","174011545737251",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,3584.5,3584.5,3410,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548398763,137433.00
01/25/2019 02:00,2,0.000,ALERT,213.51,301.77,59.985,1548399604,"201051344000579","174011545737251",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,1216400.5,1216400.5,3441,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399607,137434.00
01/25/2019 02:00,2,0.000,ALERT,211.93,297.57,59.985,1548399604,"201051344001025","174011545737251",0.00,-15.00,0,295.76,301.17,0.0,0.0,0.000,1201106.4,1201106.4,11347,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399608,137435.00
01/25/2019 02:00,2,0.000,ALERT,212.16,298.47,59.996,1548399604,"201051344001093","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1193396.2,1193396.2,11336,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548399610,137436.00
01/25/2019 02:00,2,0.000,ALERT,213.29,300.87,59.985,1548399604,"201051344000458","174011545737251",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,1202700.6,1202700.6,3441,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399612,137437.00
01/25/2019 02:00,2,0.000,ALERT,212.16,298.47,59.990,1548399604,"201051344000890","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1197492.3,1197492.3,11344,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548399614,137438.00
01/25/2019 02:00,2,0.000,ALERT,213.29,300.87,59.969,1548399604,"201051344000988","174011545737251",0.00,-13.00,0,296.36,302.68,0.0,0.0,0.000,937964.4,937964.4,3474,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399616,137439.00
01/25/2019 02:00,2,0.000,ALERT,212.61,299.07,60.028,1548399604,"201051344000582","174011545737251",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,1177436.1,1177436.1,11297,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548399617,137440.00
01/25/2019 02:00,2,0.000,ALERT,213.51,301.47,59.996,1548399604,"201051344000868","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1189449.9,1189449.9,35180,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399619,137441.00
01/25/2019 02:00,2,0.000,ALERT,213.96,301.47,59.990,1548399604,"201051344000576","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1203121.8,1203121.8,7612,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548399621,137442.00
01/25/2019 02:00,2,0.000,ALERT,213.51,300.87,59.969,1548399604,"201051344001158","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1182624.2,1182624.2,3452,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399623,137443.00
01/25/2019 02:00,2,0.000,ALERT,212.38,297.87,59.996,1548399604,"201051344000917","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1194344.5,1194344.5,11296,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399625,137444.00
01/25/2019 02:00,2,0.000,ALERT,212.38,297.87,60.001,1548399604,"201051344000417","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,969126.3,969126.3,11403,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399627,137445.00
01/25/2019 02:00,2,0.000,ALERT,212.61,298.47,59.959,1548399604,"201051344000685","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1198590.4,1198590.4,11344,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399629,137446.00
01/25/2019 02:00,2,0.000,ALERT,212.38,297.57,59.990,1548399604,"201051344000651","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1192289.1,1192289.1,11345,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399630,137447.00
01/25/2019 02:00,2,0.000,ALERT,213.29,301.47,59.996,1548399604,"201051344000594","174011545737251",0.00,-14.00,0,298.77,303.28,0.0,0.0,0.000,1207120.1,1207120.1,35158,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399632,137448.00
01/25/2019 02:00,2,0.000,ALERT,213.74,301.17,60.012,1548399604,"201051344000469","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1191447.6,1191447.6,3451,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548399634,137449.00
01/25/2019 02:00,2,0.000,ALERT,212.38,299.07,59.996,1548399604,"201051344000585","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11380,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399636,137450.00
01/25/2019 02:00,2,0.000,ALERT,214.19,301.17,59.996,1548399604,"201051344000853","174011545737251",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,1207314.5,1207314.5,3426,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399638,137451.00
01/25/2019 02:00,2,0.000,ALERT,212.61,298.77,60.001,1548399604,"201051344001145","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1206048.6,1206048.6,11317,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548399640,137452.00
01/25/2019 02:00,2,0.000,ALERT,212.38,298.47,59.996,1548399604,"201051344000438","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1199965.7,1199965.7,11345,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399642,137453.00
01/25/2019 02:00,2,0.000,ALERT,211.93,298.77,60.028,1548399604,"201051344001135","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1188136.1,1188136.1,11329,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399643,137454.00
01/25/2019 02:00,2,0.000,ALERT,213.51,301.47,60.001,1548399604,"201051344000983","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1206850.0,1206850.0,3429,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399645,137455.00
01/25/2019 02:00,2,0.000,ALERT,212.38,298.17,60.012,1548399604,"201051344001203","174011545737251",0.00,-14.00,0,296.36,302.07,0.0,0.0,0.000,1197082.9,1197082.9,11350,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548399647,137456.00
01/25/2019 02:00,2,0.000,ALERT,212.16,298.77,60.006,1548399604,"201051344001230","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1191510.5,1191510.5,11359,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548399649,137457.00
01/25/2019 02:00,2,0.000,ALERT,211.93,298.17,60.001,1548399604,"201051344000646","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1186140.3,1186140.3,11351,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399651,137458.00
01/25/2019 02:00,2,0.000,ALERT,213.96,300.57,60.006,1548399604,"201051344000867","174011545737251",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,1188149.7,1188149.7,35191,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399653,137459.00
01/25/2019 02:00,2,0.000,ALERT,214.41,301.17,59.996,1548399604,"201051344000633","174011545737251",0.00,-14.00,0,297.26,302.68,0.0,0.0,0.000,1187089.2,1187089.2,35246,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399654,137460.00
01/25/2019 02:00,2,0.000,ALERT,211.93,298.47,60.001,1548399604,"201051344000955","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1205201.3,1205201.3,11340,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399656,137461.00
01/25/2019 02:00,2,0.000,ALERT,213.74,300.87,59.969,1548399604,"201051344000648","174011545737251",0.00,-15.00,0,298.17,303.28,0.0,0.0,0.000,1195301.7,1195301.7,35151,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399658,137462.00
01/25/2019 02:00,2,0.000,ALERT,213.74,301.17,59.990,1548399604,"201051344000645","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1199599.6,1199599.6,35147,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548399660,137463.00
01/25/2019 02:00,2,0.000,ALERT,213.51,301.77,60.006,1548399604,"201051344000569","174011545737251",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,1217005.3,1217005.3,3389,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548399662,137464.00
01/25/2019 02:00,2,0.000,ALERT,213.96,300.87,60.001,1548399604,"179051228000119","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,3584.5,3584.5,3412,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548399663,137465.00
