ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 02:15,2,0.000,ALERT,213.51,301.17,59.969,1548400504,"201051344000579","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,1216400.5,1216400.5,3443,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548400507,137466.00
01/25/2019 02:15,2,0.000,ALERT,212.38,298.47,60.001,1548400504,"201051344001025","174011545737251",0.00,-14.00,0,295.76,301.77,0.0,0.0,0.000,1201106.4,1201106.4,11349,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400509,137467.00
01/25/2019 02:15,2,0.000,ALERT,212.61,299.37,59.996,1548400504,"201051344001093","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1193396.2,1193396.2,11338,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400510,137468.00
01/25/2019 02:15,2,0.000,ALERT,213.51,300.57,59.969,1548400504,"201051344000458","174011545737251",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,1202700.6,1202700.6,3443,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400512,137469.00
01/25/2019 02:15,2,0.000,ALERT,212.61,299.67,59.975,1548400504,"201051344000890","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1197492.3,1197492.3,11346,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548400514,137470.00
01/25/2019 02:15,2,0.000,ALERT,213.29,300.27,59.980,1548400504,"201051344000988","174011545737251",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,937964.4,937964.4,3476,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400516,137471.00
01/25/2019 02:15,2,0.000,ALERT,213.06,299.97,59.975,1548400504,"201051344000582","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1177436.1,1177436.1,11299,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548400518,137472.00
01/25/2019 02:15,2,0.000,ALERT,213.51,301.17,59.980,1548400504,"201051344000868","174011545737251",0.00,-14.00,0,299.97,303.58,0.0,0.0,0.000,1189449.9,1189449.9,35182,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400519,137473.00
01/25/2019 02:15,2,0.000,ALERT,213.96,301.47,59.975,1548400504,"201051344000576","174011545737251",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,1203121.8,1203121.8,7614,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400521,137474.00
01/25/2019 02:15,2,0.000,ALERT,213.74,300.57,59.948,1548400504,"201051344001158","174011545737251",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3454,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400523,137475.00
01/25/2019 02:15,2,0.000,ALERT,212.83,299.07,60.022,1548400504,"201051344000917","174011545737251",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,1194344.5,1194344.5,11298,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400525,137476.00
01/25/2019 02:15,2,0.000,ALERT,212.83,298.77,59.975,1548400504,"201051344000417","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,969126.3,969126.3,11405,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548400527,137477.00
01/25/2019 02:15,2,0.000,ALERT,213.06,299.37,60.012,1548400504,"201051344000685","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1198590.4,1198590.4,11346,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400529,137478.00
01/25/2019 02:15,2,0.000,ALERT,212.83,298.47,59.985,1548400504,"201051344000651","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1192289.1,1192289.1,11347,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400530,137479.00
01/25/2019 02:15,2,0.000,ALERT,213.06,301.17,59.975,1548400504,"201051344000594","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1207120.1,1207120.1,35160,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548400532,137480.00
01/25/2019 02:15,2,0.000,ALERT,213.74,300.87,59.975,1548400504,"201051344000469","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1191447.6,1191447.6,3453,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400534,137481.00
01/25/2019 02:15,2,0.000,ALERT,212.83,299.67,59.975,1548400504,"201051344000585","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11382,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400536,137482.00
01/25/2019 02:15,2,0.000,ALERT,213.96,300.27,60.017,1548400504,"201051344000853","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1207314.5,1207314.5,3428,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400538,137483.00
01/25/2019 02:15,2,0.000,ALERT,213.06,299.67,59.980,1548400504,"201051344001145","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1206048.6,1206048.6,11319,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400540,137484.00
01/25/2019 02:15,2,0.000,ALERT,212.83,299.07,59.959,1548400504,"201051344000438","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1199965.7,1199965.7,11347,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400542,137485.00
01/25/2019 02:15,2,0.000,ALERT,212.38,299.37,59.975,1548400504,"201051344001135","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1188136.1,1188136.1,11331,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400543,137486.00
01/25/2019 02:15,2,0.000,ALERT,213.51,300.87,59.980,1548400504,"201051344000983","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1206850.0,1206850.0,3431,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548400545,137487.00
01/25/2019 02:15,2,0.000,ALERT,212.61,298.77,59.980,1548400504,"201051344001203","174011545737251",0.00,-14.00,0,296.36,302.68,0.0,0.0,0.000,1197082.9,1197082.9,11352,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400547,137488.00
01/25/2019 02:15,2,0.000,ALERT,212.61,299.67,59.985,1548400504,"201051344001230","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1191510.5,1191510.5,11361,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400549,137489.00
01/25/2019 02:15,2,0.000,ALERT,212.38,299.37,59.980,1548400504,"201051344000646","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1186140.3,1186140.3,11353,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400551,137490.00
01/25/2019 02:15,2,0.000,ALERT,213.74,299.97,59.980,1548400504,"201051344000867","174011545737251",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,1188149.7,1188149.7,35193,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400553,137491.00
01/25/2019 02:15,2,0.000,ALERT,214.19,300.57,59.985,1548400504,"201051344000633","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1187089.2,1187089.2,35248,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400555,137492.00
01/25/2019 02:15,2,0.000,ALERT,212.16,299.07,59.990,1548400504,"201051344000955","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1205201.3,1205201.3,11342,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400557,137493.00
01/25/2019 02:15,2,0.000,ALERT,213.51,299.67,59.985,1548400504,"201051344000648","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1195301.7,1195301.7,35153,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548400558,137494.00
01/25/2019 02:15,2,0.000,ALERT,213.74,300.57,60.022,1548400504,"201051344000645","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1199599.6,1199599.6,35149,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400560,137495.00
01/25/2019 02:15,2,0.000,ALERT,213.51,301.17,59.980,1548400504,"201051344000569","174011545737251",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,1217005.3,1217005.3,3391,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548400562,137496.00
01/25/2019 02:15,2,0.000,ALERT,213.74,299.97,59.985,1548400504,"179051228000119","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,3584.5,3584.5,3414,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548400564,137497.00
01/25/2019 02:30,2,0.000,ALERT,213.51,301.77,59.959,1548401403,"201051344000579","174011545737251",0.00,-13.00,0,298.47,303.88,0.0,0.0,0.000,1216400.5,1216400.5,3445,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401406,137498.00
01/25/2019 02:30,2,0.000,ALERT,212.38,298.47,60.001,1548401403,"201051344001025","174011545737251",0.00,-15.00,0,295.76,302.07,0.0,0.0,0.000,1201106.4,1201106.4,11351,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401407,137499.00
01/25/2019 02:30,2,0.000,ALERT,212.61,299.67,60.001,1548401403,"201051344001093","174011545737251",0.00,-11.50,0,295.76,302.37,0.0,0.0,0.000,1193396.2,1193396.2,11340,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401409,137500.00
01/25/2019 02:30,2,0.000,ALERT,213.51,301.17,60.033,1548401403,"201051344000458","174011545737251",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,1202700.6,1202700.6,3445,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548401411,137501.00
01/25/2019 02:30,2,0.000,ALERT,212.61,299.97,60.033,1548401403,"201051344000890","174011545737251",0.00,-13.00,0,296.66,302.68,0.0,0.0,0.000,1197492.3,1197492.3,11348,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401413,137502.00
01/25/2019 02:30,2,0.000,ALERT,213.29,300.87,60.006,1548401403,"201051344000988","174011545737251",0.00,-13.00,0,295.46,302.37,0.0,0.0,0.000,937964.4,937964.4,3478,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401415,137503.00
01/25/2019 02:30,2,0.000,ALERT,213.29,300.57,59.990,1548401403,"201051344000582","174011545737251",0.00,-15.00,0,296.96,303.28,0.0,0.0,0.000,1177436.1,1177436.1,11301,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401416,137504.00
01/25/2019 02:30,2,0.000,ALERT,213.51,301.77,60.001,1548401403,"201051344000868","174011545737251",0.00,-14.00,0,298.47,303.58,0.0,0.0,0.000,1189449.9,1189449.9,35184,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401418,137505.00
01/25/2019 02:30,2,0.000,ALERT,213.96,301.77,60.043,1548401403,"201051344000576","174011545737251",0.00,-14.00,0,298.17,303.28,0.0,0.0,0.000,1203121.8,1203121.8,7616,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401420,137506.00
01/25/2019 02:30,2,0.000,ALERT,213.74,301.17,59.996,1548401403,"201051344001158","174011545737251",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3456,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401422,137507.00
01/25/2019 02:30,2,0.000,ALERT,212.83,299.07,60.006,1548401403,"201051344000917","174011545737251",0.00,-11.50,0,294.86,301.77,0.0,0.0,0.000,1194344.5,1194344.5,11300,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401424,137508.00
01/25/2019 02:30,2,0.000,ALERT,212.83,299.07,60.006,1548401403,"201051344000417","174011545737251",0.00,-14.00,0,295.76,301.77,0.0,0.0,0.000,969126.3,969126.3,11407,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401426,137509.00
01/25/2019 02:30,2,0.000,ALERT,213.06,299.37,59.975,1548401403,"201051344000685","174011545737251",0.00,-13.00,0,296.06,302.37,0.0,0.0,0.000,1198590.4,1198590.4,11348,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401428,137510.00
01/25/2019 02:30,2,0.000,ALERT,212.83,298.47,59.996,1548401403,"201051344000651","174011545737251",0.00,-16.00,0,295.46,301.47,0.0,0.0,0.000,1192289.1,1192289.1,11349,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548401429,137511.00
01/25/2019 02:30,2,0.000,ALERT,213.29,301.77,59.996,1548401403,"201051344000594","174011545737251",0.00,-14.00,0,297.57,303.28,0.0,0.0,0.000,1207120.1,1207120.1,35162,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548401431,137512.00
01/25/2019 02:30,2,0.000,ALERT,213.74,301.17,59.990,1548401403,"201051344000469","174011545737251",0.00,-15.00,0,296.96,302.98,0.0,0.0,0.000,1191447.6,1191447.6,3455,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401433,137513.00
01/25/2019 02:30,2,0.000,ALERT,212.83,299.67,60.001,1548401403,"201051344000585","174011545737251",0.00,-14.00,0,295.76,302.37,0.0,0.0,0.000,1206996.1,1206996.1,11384,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401435,137514.00
01/25/2019 02:30,2,0.000,ALERT,213.96,300.87,60.038,1548401403,"201051344000853","174011545737251",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,1207314.5,1207314.5,3430,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401437,137515.00
01/25/2019 02:30,2,0.000,ALERT,212.83,299.67,59.996,1548401403,"201051344001145","174011545737251",0.00,-14.00,0,296.66,302.68,0.0,0.0,0.000,1206048.6,1206048.6,11321,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401439,137516.00
01/25/2019 02:30,2,0.000,ALERT,212.61,299.37,59.996,1548401403,"201051344000438","174011545737251",0.00,-15.00,0,296.36,302.37,0.0,0.0,0.000,1199965.7,1199965.7,11349,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548401440,137517.00
01/25/2019 02:30,2,0.000,ALERT,212.16,299.07,60.001,1548401403,"201051344001135","174011545737251",0.00,-14.00,0,296.36,302.07,0.0,0.0,0.000,1188136.1,1188136.1,11333,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401442,137518.00
01/25/2019 02:30,2,0.000,ALERT,213.51,301.17,60.006,1548401403,"201051344000983","174011545737251",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,1206850.0,1206850.0,3433,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401444,137519.00
01/25/2019 02:30,2,0.000,ALERT,212.38,298.47,59.990,1548401403,"201051344001203","174011545737251",0.00,-15.00,0,296.06,303.28,0.0,0.0,0.000,1197082.9,1197082.9,11354,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401446,137520.00
01/25/2019 02:30,2,0.000,ALERT,212.61,299.67,59.996,1548401403,"201051344001230","174011545737251",0.00,-13.00,0,296.36,302.68,0.0,0.0,0.000,1191510.5,1191510.5,11363,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548401448,137521.00
01/25/2019 02:30,2,0.000,ALERT,212.61,299.37,59.996,1548401403,"201051344000646","174011545737251",0.00,-15.00,0,295.46,302.37,0.0,0.0,0.000,1186140.3,1186140.3,11355,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401449,137522.00
01/25/2019 02:30,2,0.000,ALERT,213.74,300.57,59.990,1548401403,"201051344000867","174011545737251",0.00,-12.00,0,296.96,303.28,0.0,0.0,0.000,1188149.7,1188149.7,35195,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401451,137523.00
01/25/2019 02:30,2,0.000,ALERT,213.96,300.57,59.985,1548401403,"201051344000633","174011545737251",0.00,-14.00,0,296.36,302.68,0.0,0.0,0.000,1187089.2,1187089.2,35250,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401453,137524.00
01/25/2019 02:30,2,0.000,ALERT,211.93,299.07,59.996,1548401403,"201051344000955","174011545737251",0.00,-14.00,0,296.06,302.07,0.0,0.0,0.000,1205201.3,1205201.3,11344,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401455,137525.00
01/25/2019 02:30,2,0.000,ALERT,213.29,300.27,59.996,1548401403,"201051344000648","174011545737251",0.00,-16.00,0,296.96,302.98,0.0,0.0,0.000,1195301.7,1195301.7,35155,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401457,137526.00
01/25/2019 02:30,2,0.000,ALERT,213.74,300.87,60.006,1548401403,"201051344000645","174011545737251",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,1199599.6,1199599.6,35151,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401458,137527.00
01/25/2019 02:30,2,0.000,ALERT,213.51,301.47,60.001,1548401403,"201051344000569","174011545737251",0.00,-14.00,0,298.47,303.88,0.0,0.0,0.000,1217005.3,1217005.3,3393,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548401460,137528.00
01/25/2019 02:30,2,0.000,ALERT,213.74,300.27,60.038,1548401403,"179051228000119","174011545737251",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,3584.5,3584.5,3416,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548401462,137529.00
01/25/2019 02:45,2,0.000,ALERT,213.51,301.77,59.990,1548402304,"201051344000579","174011545737251",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,1216400.5,1216400.5,3447,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402306,137530.00
01/25/2019 02:45,2,0.000,ALERT,212.38,298.77,59.990,1548402304,"201051344001025","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1201106.4,1201106.4,11353,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402308,137531.00
01/25/2019 02:45,2,0.000,ALERT,212.38,299.37,60.001,1548402304,"201051344001093","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1193396.2,1193396.2,11342,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402310,137532.00
01/25/2019 02:45,2,0.000,ALERT,213.29,301.17,59.990,1548402304,"201051344000458","174011545737251",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,1202700.6,1202700.6,3447,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402312,137533.00
01/25/2019 02:45,2,0.000,ALERT,212.38,299.67,59.990,1548402304,"201051344000890","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1197492.3,1197492.3,11350,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402314,137534.00
01/25/2019 02:45,2,0.000,ALERT,213.29,300.87,60.006,1548402304,"201051344000988","174011545737251",0.00,-13.00,0,296.36,302.68,0.0,0.0,0.000,937964.4,937964.4,3480,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402315,137535.00
01/25/2019 02:45,2,0.000,ALERT,212.83,300.27,59.964,1548402304,"201051344000582","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1177436.1,1177436.1,11303,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402317,137536.00
01/25/2019 02:45,2,0.000,ALERT,213.51,301.77,59.990,1548402304,"201051344000868","174011545737251",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,1189449.9,1189449.9,35186,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402319,137537.00
01/25/2019 02:45,2,0.000,ALERT,213.96,301.77,59.985,1548402304,"201051344000576","174011545737251",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,1203121.8,1203121.8,7618,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402321,137538.00
01/25/2019 02:45,2,0.000,ALERT,213.74,301.17,59.996,1548402304,"201051344001158","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1182624.2,1182624.2,3458,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402323,137539.00
01/25/2019 02:45,2,0.000,ALERT,212.83,299.37,59.990,1548402304,"201051344000917","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1194344.5,1194344.5,11302,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402324,137540.00
01/25/2019 02:45,2,0.000,ALERT,212.83,299.07,60.012,1548402304,"201051344000417","174011545737251",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,969126.3,969126.3,11409,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402326,137541.00
01/25/2019 02:45,2,0.000,ALERT,212.83,299.37,59.990,1548402304,"201051344000685","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1198590.4,1198590.4,11350,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402328,137542.00
01/25/2019 02:45,2,0.000,ALERT,212.83,298.77,59.996,1548402304,"201051344000651","174011545737251",0.00,-16.00,0,296.96,300.27,0.0,0.0,0.000,1192289.1,1192289.1,11351,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402330,137543.00
01/25/2019 02:45,2,0.000,ALERT,213.29,301.77,59.980,1548402304,"201051344000594","174011545737251",0.00,-14.00,0,298.47,303.58,0.0,0.0,0.000,1207120.1,1207120.1,35164,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402332,137544.00
01/25/2019 02:45,2,0.000,ALERT,213.74,301.17,59.985,1548402304,"201051344000469","174011545737251",0.00,-15.00,0,298.17,303.28,0.0,0.0,0.000,1191447.6,1191447.6,3457,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402333,137545.00
01/25/2019 02:45,2,0.000,ALERT,212.61,299.97,59.996,1548402304,"201051344000585","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11386,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402335,137546.00
01/25/2019 02:45,2,0.000,ALERT,213.96,301.17,59.990,1548402304,"201051344000853","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1207314.5,1207314.5,3432,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402337,137547.00
01/25/2019 02:45,2,0.000,ALERT,212.83,299.67,59.996,1548402304,"201051344001145","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1206048.6,1206048.6,11323,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402339,137548.00
01/25/2019 02:45,2,0.000,ALERT,212.38,299.67,59.985,1548402304,"201051344000438","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1199965.7,1199965.7,11351,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402341,137549.00
01/25/2019 02:45,2,0.000,ALERT,211.93,299.37,59.985,1548402304,"201051344001135","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1188136.1,1188136.1,11335,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402343,137550.00
01/25/2019 02:45,2,0.000,ALERT,213.51,301.47,60.001,1548402304,"201051344000983","174011545737251",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,1206850.0,1206850.0,3435,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402345,137551.00
01/25/2019 02:45,2,0.000,ALERT,212.38,298.77,59.985,1548402304,"201051344001203","174011545737251",0.00,-15.00,0,297.26,302.68,0.0,0.0,0.000,1197082.9,1197082.9,11356,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402346,137552.00
01/25/2019 02:45,2,0.000,ALERT,212.38,299.67,59.990,1548402304,"201051344001230","174011545737251",0.00,-14.00,0,297.87,301.17,0.0,0.0,0.000,1191510.5,1191510.5,11365,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402348,137553.00
01/25/2019 02:45,2,0.000,ALERT,212.16,299.37,59.980,1548402304,"201051344000646","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1186140.3,1186140.3,11357,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402350,137554.00
01/25/2019 02:45,2,0.000,ALERT,213.74,300.57,59.985,1548402304,"201051344000867","174011545737251",0.00,-12.00,0,297.57,303.58,0.0,0.0,0.000,1188149.7,1188149.7,35197,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402352,137555.00
01/25/2019 02:45,2,0.000,ALERT,214.19,301.17,59.990,1548402304,"201051344000633","174011545737251",0.00,-14.00,0,297.26,302.98,0.0,0.0,0.000,1187089.2,1187089.2,35252,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402354,137556.00
01/25/2019 02:45,2,0.000,ALERT,212.16,299.37,59.996,1548402304,"201051344000955","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1205201.3,1205201.3,11346,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402355,137557.00
01/25/2019 02:45,2,0.000,ALERT,213.51,300.27,59.990,1548402304,"201051344000648","174011545737251",0.00,-16.00,0,297.57,303.28,0.0,0.0,0.000,1195301.7,1195301.7,35157,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402357,137558.00
01/25/2019 02:45,2,0.000,ALERT,213.96,301.17,59.990,1548402304,"201051344000645","174011545737251",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,1199599.6,1199599.6,35153,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548402359,137559.00
01/25/2019 02:45,2,0.000,ALERT,213.51,301.77,59.975,1548402304,"201051344000569","174011545737251",0.00,-14.00,0,299.07,304.18,0.0,0.0,0.000,1217005.3,1217005.3,3395,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548402361,137560.00
01/25/2019 02:45,2,0.000,ALERT,213.74,300.27,59.975,1548402304,"179051228000119","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,3584.5,3584.5,3418,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548402363,137561.00
01/25/2019 03:00,2,0.000,ALERT,213.74,301.47,59.990,1548403204,"201051344000579","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,1216400.5,1216400.5,3449,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403206,137562.00
01/25/2019 03:00,2,0.000,ALERT,212.61,298.77,59.990,1548403204,"201051344001025","174011545737251",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,1201106.4,1201106.4,11355,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403208,137563.00
01/25/2019 03:00,2,0.000,ALERT,212.83,299.67,60.006,1548403204,"201051344001093","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1193396.2,1193396.2,11344,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403210,137564.00
01/25/2019 03:00,2,0.000,ALERT,213.51,301.17,60.006,1548403204,"201051344000458","174011545737251",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,1202700.6,1202700.6,3449,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403212,137565.00
01/25/2019 03:00,2,0.000,ALERT,212.61,299.67,59.969,1548403204,"201051344000890","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1197492.3,1197492.3,11352,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403214,137566.00
01/25/2019 03:00,2,0.000,ALERT,213.29,300.87,60.012,1548403204,"201051344000988","174011545737251",0.00,-13.00,0,296.36,302.68,0.0,0.0,0.000,937964.4,937964.4,3482,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403216,137567.00
01/25/2019 03:00,2,0.000,ALERT,213.29,300.57,60.012,1548403204,"201051344000582","174011545737251",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,1177436.1,1177436.1,11305,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403217,137568.00
01/25/2019 03:00,2,0.000,ALERT,213.51,301.77,60.012,1548403204,"201051344000868","174011545737251",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,1189449.9,1189449.9,35188,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548403219,137569.00
01/25/2019 03:00,2,0.000,ALERT,213.74,300.87,60.017,1548403204,"201051344000576","174011545737251",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,1203121.8,1203121.8,7620,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403221,137570.00
01/25/2019 03:00,2,0.000,ALERT,213.74,300.87,60.012,1548403204,"201051344001158","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1182624.2,1182624.2,3460,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403223,137571.00
01/25/2019 03:00,2,0.000,ALERT,212.83,299.07,60.022,1548403204,"201051344000917","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1194344.5,1194344.5,11304,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403225,137572.00
01/25/2019 03:00,2,0.000,ALERT,213.06,299.07,60.017,1548403204,"201051344000417","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,969126.3,969126.3,11411,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403227,137573.00
01/25/2019 03:00,2,0.000,ALERT,213.06,299.37,60.028,1548403204,"201051344000685","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1198590.4,1198590.4,11352,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403228,137574.00
01/25/2019 03:00,2,0.000,ALERT,212.83,299.07,59.980,1548403204,"201051344000651","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1192289.1,1192289.1,11353,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548403230,137575.00
01/25/2019 03:00,2,0.000,ALERT,213.06,301.47,60.017,1548403204,"201051344000594","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1207120.1,1207120.1,35166,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548403232,137576.00
01/25/2019 03:00,2,0.000,ALERT,213.51,300.87,60.022,1548403204,"201051344000469","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1191447.6,1191447.6,3459,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403234,137577.00
01/25/2019 03:00,2,0.000,ALERT,213.06,299.97,60.022,1548403204,"201051344000585","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11388,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548403236,137578.00
01/25/2019 03:00,2,0.000,ALERT,214.19,300.87,60.075,1548403204,"201051344000853","174011545737251",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,1207314.5,1207314.5,3434,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403237,137579.00
01/25/2019 03:00,2,0.000,ALERT,213.06,299.67,60.033,1548403204,"201051344001145","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1206048.6,1206048.6,11325,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403239,137580.00
01/25/2019 03:00,2,0.000,ALERT,212.83,299.67,60.065,1548403204,"201051344000438","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1199965.7,1199965.7,11353,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548403241,137581.00
01/25/2019 03:00,2,0.000,ALERT,212.16,299.37,60.022,1548403204,"201051344001135","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1188136.1,1188136.1,11337,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548403243,137582.00
01/25/2019 03:00,2,0.000,ALERT,213.51,301.17,60.054,1548403204,"201051344000983","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1206850.0,1206850.0,3437,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403245,137583.00
01/25/2019 03:00,2,0.000,ALERT,212.83,299.07,60.049,1548403204,"201051344001203","174011545737251",0.00,-15.00,0,297.26,302.37,0.0,0.0,0.000,1197082.9,1197082.9,11358,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403247,137584.00
01/25/2019 03:00,2,0.000,ALERT,212.83,299.97,60.022,1548403204,"201051344001230","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1191510.5,1191510.5,11367,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403249,137585.00
01/25/2019 03:00,2,0.000,ALERT,212.61,299.67,60.054,1548403204,"201051344000646","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1186140.3,1186140.3,11359,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403250,137586.00
01/25/2019 03:00,2,0.000,ALERT,213.96,300.57,60.049,1548403204,"201051344000867","174011545737251",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,1188149.7,1188149.7,35199,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548403252,137587.00
01/25/2019 03:00,2,0.000,ALERT,214.41,301.17,60.054,1548403204,"201051344000633","174011545737251",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,1187089.2,1187089.2,35254,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403254,137588.00
01/25/2019 03:00,2,0.000,ALERT,212.38,299.37,60.059,1548403204,"201051344000955","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1205201.3,1205201.3,11348,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403256,137589.00
01/25/2019 03:00,2,0.000,ALERT,213.51,300.57,60.043,1548403204,"201051344000648","174011545737251",0.00,-16.00,0,298.47,302.98,0.0,0.0,0.000,1195301.7,1195301.7,35159,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403258,137590.00
01/25/2019 03:00,2,0.000,ALERT,213.96,300.87,60.049,1548403204,"201051344000645","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1199599.6,1199599.6,35155,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548403259,137591.00
01/25/2019 03:00,2,0.000,ALERT,213.51,301.47,60.049,1548403204,"201051344000569","174011545737251",0.00,-14.00,0,299.37,304.18,0.0,0.0,0.000,1217005.3,1217005.3,3397,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548403261,137592.00
01/25/2019 03:00,2,0.000,ALERT,213.96,300.27,60.049,1548403204,"179051228000119","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,3584.5,3584.5,3420,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548403263,137593.00
01/25/2019 03:15,2,0.000,ALERT,213.06,301.17,59.996,1548404104,"201051344000579","174011545737251",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,1216400.5,1216400.5,3451,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404106,137594.00
01/25/2019 03:15,2,0.000,ALERT,212.16,297.26,60.017,1548404104,"201051344001025","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1201106.4,1201106.4,11357,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404108,137595.00
01/25/2019 03:15,2,0.000,ALERT,212.38,298.47,59.990,1548404104,"201051344001093","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1193396.2,1193396.2,11346,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548404110,137596.00
01/25/2019 03:15,2,0.000,ALERT,213.06,300.27,59.980,1548404104,"201051344000458","174011545737251",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,1202700.6,1202700.6,3451,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404112,137597.00
01/25/2019 03:15,2,0.000,ALERT,212.16,298.77,60.028,1548404104,"201051344000890","174011545737251",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,1197492.3,1197492.3,11354,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548404114,137598.00
01/25/2019 03:15,2,0.000,ALERT,212.83,300.27,59.985,1548404104,"201051344000988","174011545737251",0.00,-13.00,0,296.36,302.37,0.0,0.0,0.000,937964.4,937964.4,3484,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404115,137599.00
01/25/2019 03:15,2,0.000,ALERT,212.83,299.37,59.990,1548404104,"201051344000582","174011545737251",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,1177436.1,1177436.1,11307,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404117,137600.00
01/25/2019 03:15,2,0.000,ALERT,213.06,301.47,59.980,1548404104,"201051344000868","174011545737251",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,1189449.9,1189449.9,35190,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404119,137601.00
01/25/2019 03:15,2,0.000,ALERT,213.51,301.47,59.985,1548404104,"201051344000576","174011545737251",0.00,-15.00,0,298.47,303.28,0.0,0.0,0.000,1203121.8,1203121.8,7622,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404121,137602.00
01/25/2019 03:15,2,0.000,ALERT,213.29,300.87,59.985,1548404104,"201051344001158","174011545737251",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3462,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404123,137603.00
01/25/2019 03:15,2,0.000,ALERT,212.61,297.87,59.985,1548404104,"201051344000917","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1194344.5,1194344.5,11306,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404125,137604.00
01/25/2019 03:15,2,0.000,ALERT,212.61,297.87,59.980,1548404104,"201051344000417","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,969126.3,969126.3,11413,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404126,137605.00
01/25/2019 03:15,2,0.000,ALERT,212.61,298.17,59.990,1548404104,"201051344000685","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1198590.4,1198590.4,11354,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404128,137606.00
01/25/2019 03:15,2,0.000,ALERT,212.38,297.57,59.975,1548404104,"201051344000651","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1192289.1,1192289.1,11355,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404130,137607.00
01/25/2019 03:15,2,0.000,ALERT,212.61,300.57,59.980,1548404104,"201051344000594","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1207120.1,1207120.1,35168,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404132,137608.00
01/25/2019 03:15,2,0.000,ALERT,213.06,300.27,59.996,1548404104,"201051344000469","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1191447.6,1191447.6,3461,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404134,137609.00
