ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 03:15,2,0.000,ALERT,212.61,298.77,59.938,1548404104,"201051344000585","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11390,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404135,137610.00
01/25/2019 03:15,2,0.000,ALERT,213.51,299.97,59.975,1548404104,"201051344000853","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1207314.5,1207314.5,3436,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404137,137611.00
01/25/2019 03:15,2,0.000,ALERT,212.61,298.47,59.980,1548404104,"201051344001145","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1206048.6,1206048.6,11327,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404139,137612.00
01/25/2019 03:15,2,0.000,ALERT,212.38,298.47,59.975,1548404104,"201051344000438","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1199965.7,1199965.7,11355,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548404141,137613.00
01/25/2019 03:15,2,0.000,ALERT,211.93,298.47,59.969,1548404104,"201051344001135","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1188136.1,1188136.1,11339,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404143,137614.00
01/25/2019 03:15,2,0.000,ALERT,213.06,300.27,59.975,1548404104,"201051344000983","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1206850.0,1206850.0,3439,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548404145,137615.00
01/25/2019 03:15,2,0.000,ALERT,212.38,298.17,59.948,1548404104,"201051344001203","174011545737251",0.00,-15.00,0,296.96,302.68,0.0,0.0,0.000,1197082.9,1197082.9,11360,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548404146,137616.00
01/25/2019 03:15,2,0.000,ALERT,212.38,298.77,59.969,1548404104,"201051344001230","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1191510.5,1191510.5,11369,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404148,137617.00
01/25/2019 03:15,2,0.000,ALERT,212.16,298.17,59.969,1548404104,"201051344000646","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1186140.3,1186140.3,11361,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548404150,137618.00
01/25/2019 03:15,2,0.000,ALERT,213.51,299.37,59.980,1548404104,"201051344000867","174011545737251",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,1188149.7,1188149.7,35201,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404152,137619.00
01/25/2019 03:15,2,0.000,ALERT,213.96,299.97,59.975,1548404104,"201051344000633","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1187089.2,1187089.2,35256,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404154,137620.00
01/25/2019 03:15,2,0.000,ALERT,211.93,298.47,59.980,1548404104,"201051344000955","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1205201.3,1205201.3,11350,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404155,137621.00
01/25/2019 03:15,2,0.000,ALERT,213.06,299.37,59.969,1548404104,"201051344000648","174011545737251",0.00,-16.00,0,298.17,302.98,0.0,0.0,0.000,1195301.7,1195301.7,35161,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404157,137622.00
01/25/2019 03:15,2,0.000,ALERT,213.51,300.27,59.975,1548404104,"201051344000645","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1199599.6,1199599.6,35157,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404159,137623.00
01/25/2019 03:15,2,0.000,ALERT,213.06,300.87,59.980,1548404104,"201051344000569","174011545737251",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,1217005.3,1217005.3,3399,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548404161,137624.00
01/25/2019 03:15,2,0.000,ALERT,213.51,299.67,59.969,1548404104,"179051228000119","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,3584.5,3584.5,3422,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548404163,137625.00
01/25/2019 03:30,2,0.000,ALERT,213.51,301.47,60.022,1548405004,"201051344000579","174011545737251",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,1216400.5,1216400.5,3453,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405006,137626.00
01/25/2019 03:30,2,0.000,ALERT,212.61,298.47,60.022,1548405004,"201051344001025","174011545737251",0.00,-15.00,0,295.76,301.47,0.0,0.0,0.000,1201106.4,1201106.4,11359,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405008,137627.00
01/25/2019 03:30,2,0.000,ALERT,212.61,299.07,60.017,1548405004,"201051344001093","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,1193396.2,1193396.2,11348,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405010,137628.00
01/25/2019 03:30,2,0.000,ALERT,213.29,300.57,60.022,1548405004,"201051344000458","174011545737251",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,1202700.6,1202700.6,3453,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405012,137629.00
01/25/2019 03:30,2,0.000,ALERT,212.61,299.67,60.022,1548405004,"201051344000890","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,1197492.3,1197492.3,11356,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405014,137630.00
01/25/2019 03:30,2,0.000,ALERT,213.29,300.57,60.022,1548405004,"201051344000988","174011545737251",0.00,-14.00,0,295.76,302.07,0.0,0.0,0.000,937964.4,937964.4,3486,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405016,137631.00
01/25/2019 03:30,2,0.000,ALERT,213.06,300.27,60.012,1548405004,"201051344000582","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1177436.1,1177436.1,11309,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405018,137632.00
01/25/2019 03:30,2,0.000,ALERT,213.29,301.17,60.017,1548405004,"201051344000868","174011545737251",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,1189449.9,1189449.9,35192,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405019,137633.00
01/25/2019 03:30,2,0.000,ALERT,213.74,300.87,60.028,1548405004,"201051344000576","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1203121.8,1203121.8,7624,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405021,137634.00
01/25/2019 03:30,2,0.000,ALERT,213.51,300.57,60.017,1548405004,"201051344001158","174011545737251",0.00,-16.00,0,298.47,302.37,0.0,0.0,0.000,1182624.2,1182624.2,3464,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405023,137635.00
01/25/2019 03:30,2,0.000,ALERT,212.83,298.77,60.022,1548405004,"201051344000917","174011545737251",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,1194344.5,1194344.5,11308,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405025,137636.00
01/25/2019 03:30,2,0.000,ALERT,212.83,298.47,60.049,1548405004,"201051344000417","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,969126.3,969126.3,11415,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405027,137637.00
01/25/2019 03:30,2,0.000,ALERT,213.06,299.07,60.022,1548405004,"201051344000685","174011545737251",0.00,-14.00,0,296.06,301.47,0.0,0.0,0.000,1198590.4,1198590.4,11356,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405029,137638.00
01/25/2019 03:30,2,0.000,ALERT,212.83,298.47,60.017,1548405004,"201051344000651","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1192289.1,1192289.1,11357,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405030,137639.00
01/25/2019 03:30,2,0.000,ALERT,213.06,301.17,60.006,1548405004,"201051344000594","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1207120.1,1207120.1,35170,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405032,137640.00
01/25/2019 03:30,2,0.000,ALERT,213.51,300.57,60.012,1548405004,"201051344000469","174011545737251",0.00,-16.00,0,297.57,302.37,0.0,0.0,0.000,1191447.6,1191447.6,3463,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405034,137641.00
01/25/2019 03:30,2,0.000,ALERT,212.83,299.37,60.017,1548405004,"201051344000585","174011545737251",0.00,-13.00,0,296.06,301.77,0.0,0.0,0.000,1206996.1,1206996.1,11392,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405036,137642.00
01/25/2019 03:30,2,0.000,ALERT,213.74,300.27,60.006,1548405004,"201051344000853","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1207314.5,1207314.5,3438,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405038,137643.00
01/25/2019 03:30,2,0.000,ALERT,212.83,299.37,59.990,1548405004,"201051344001145","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1206048.6,1206048.6,11329,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405040,137644.00
01/25/2019 03:30,2,0.000,ALERT,212.61,299.07,60.017,1548405004,"201051344000438","174011545737251",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,1199965.7,1199965.7,11357,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405041,137645.00
01/25/2019 03:30,2,0.000,ALERT,212.16,299.07,59.969,1548405004,"201051344001135","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1188136.1,1188136.1,11341,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405043,137646.00
01/25/2019 03:30,2,0.000,ALERT,213.29,300.87,60.001,1548405004,"201051344000983","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1206850.0,1206850.0,3441,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405045,137647.00
01/25/2019 03:30,2,0.000,ALERT,212.61,298.47,60.001,1548405004,"201051344001203","174011545737251",0.00,-15.00,0,296.36,302.37,0.0,0.0,0.000,1197082.9,1197082.9,11362,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405047,137648.00
01/25/2019 03:30,2,0.000,ALERT,212.38,299.37,60.006,1548405004,"201051344001230","174011545737251",0.00,-14.00,0,296.66,301.77,0.0,0.0,0.000,1191510.5,1191510.5,11371,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405049,137649.00
01/25/2019 03:30,2,0.000,ALERT,212.38,299.07,60.012,1548405004,"201051344000646","174011545737251",0.00,-15.00,0,295.76,301.47,0.0,0.0,0.000,1186140.3,1186140.3,11363,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405050,137650.00
01/25/2019 03:30,2,0.000,ALERT,213.51,300.27,59.996,1548405004,"201051344000867","174011545737251",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,1188149.7,1188149.7,35203,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405052,137651.00
01/25/2019 03:30,2,0.000,ALERT,213.96,300.87,60.006,1548405004,"201051344000633","174011545737251",0.00,-15.00,0,296.66,302.07,0.0,0.0,0.000,1187089.2,1187089.2,35258,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405054,137652.00
01/25/2019 03:30,2,0.000,ALERT,212.16,299.07,60.006,1548405004,"201051344000955","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1205201.3,1205201.3,11352,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405056,137653.00
01/25/2019 03:30,2,0.000,ALERT,213.29,299.97,60.038,1548405004,"201051344000648","174011545737251",0.00,-16.00,0,297.26,302.98,0.0,0.0,0.000,1195301.7,1195301.7,35163,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405058,137654.00
01/25/2019 03:30,2,0.000,ALERT,213.74,300.27,60.001,1548405004,"201051344000645","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1199599.6,1199599.6,35159,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405059,137655.00
01/25/2019 03:30,2,0.000,ALERT,213.51,301.17,59.959,1548405004,"201051344000569","174011545737251",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,1217005.3,1217005.3,3401,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405061,137656.00
01/25/2019 03:30,2,0.000,ALERT,213.74,299.97,59.990,1548405004,"179051228000119","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,3584.5,3584.5,3424,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548405063,137657.00
01/25/2019 03:45,2,0.000,ALERT,213.74,301.47,60.001,1548405905,"201051344000579","174011545737251",0.00,-14.00,0,299.37,303.88,0.0,0.0,0.000,1216400.5,1216400.5,3455,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405907,137658.00
01/25/2019 03:45,2,0.000,ALERT,212.38,298.17,60.001,1548405905,"201051344001025","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1201106.4,1201106.4,11361,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405909,137659.00
01/25/2019 03:45,2,0.000,ALERT,212.61,299.07,59.990,1548405905,"201051344001093","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1193396.2,1193396.2,11350,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405910,137660.00
01/25/2019 03:45,2,0.000,ALERT,213.51,300.87,59.990,1548405905,"201051344000458","174011545737251",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,1202700.6,1202700.6,3455,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405912,137661.00
01/25/2019 03:45,2,0.000,ALERT,212.61,299.37,59.990,1548405905,"201051344000890","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1197492.3,1197492.3,11358,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405914,137662.00
01/25/2019 03:45,2,0.000,ALERT,213.29,300.57,59.996,1548405905,"201051344000988","174011545737251",0.00,-14.00,0,295.76,302.68,0.0,0.0,0.000,937964.4,937964.4,3488,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405916,137663.00
01/25/2019 03:45,2,0.000,ALERT,213.29,300.27,60.006,1548405905,"201051344000582","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1177436.1,1177436.1,11311,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405918,137664.00
01/25/2019 03:45,2,0.000,ALERT,213.51,301.47,59.996,1548405905,"201051344000868","174011545737251",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,1189449.9,1189449.9,35194,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405920,137665.00
01/25/2019 03:45,2,0.000,ALERT,213.96,301.17,60.001,1548405905,"201051344000576","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1203121.8,1203121.8,7626,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405921,137666.00
01/25/2019 03:45,2,0.000,ALERT,213.74,300.57,59.996,1548405905,"201051344001158","174011545737251",0.00,-16.00,0,298.17,302.98,0.0,0.0,0.000,1182624.2,1182624.2,3466,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405923,137667.00
01/25/2019 03:45,2,0.000,ALERT,212.83,298.77,59.975,1548405905,"201051344000917","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1194344.5,1194344.5,11310,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405925,137668.00
01/25/2019 03:45,2,0.000,ALERT,212.83,298.47,60.006,1548405905,"201051344000417","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,969126.3,969126.3,11417,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405927,137669.00
01/25/2019 03:45,2,0.000,ALERT,212.83,299.07,60.006,1548405905,"201051344000685","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1198590.4,1198590.4,11358,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405929,137670.00
01/25/2019 03:45,2,0.000,ALERT,212.83,298.47,60.054,1548405905,"201051344000651","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1192289.1,1192289.1,11359,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405931,137671.00
01/25/2019 03:45,2,0.000,ALERT,213.06,300.87,60.022,1548405905,"201051344000594","174011545737251",0.00,-15.00,0,297.87,303.28,0.0,0.0,0.000,1207120.1,1207120.1,35172,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405933,137672.00
01/25/2019 03:45,2,0.000,ALERT,213.51,300.87,60.001,1548405905,"201051344000469","174011545737251",0.00,-16.00,0,297.57,302.98,0.0,0.0,0.000,1191447.6,1191447.6,3465,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405934,137673.00
01/25/2019 03:45,2,0.000,ALERT,212.83,299.67,60.006,1548405905,"201051344000585","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11394,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405936,137674.00
01/25/2019 03:45,2,0.000,ALERT,213.96,300.27,59.975,1548405905,"201051344000853","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1207314.5,1207314.5,3440,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405938,137675.00
01/25/2019 03:45,2,0.000,ALERT,212.83,299.37,60.006,1548405905,"201051344001145","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1206048.6,1206048.6,11331,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405940,137676.00
01/25/2019 03:45,2,0.000,ALERT,212.61,299.07,60.006,1548405905,"201051344000438","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1199965.7,1199965.7,11359,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405942,137677.00
01/25/2019 03:45,2,0.000,ALERT,212.16,299.07,60.006,1548405905,"201051344001135","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1188136.1,1188136.1,11343,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405944,137678.00
01/25/2019 03:45,2,0.000,ALERT,213.29,300.57,60.001,1548405905,"201051344000983","174011545737251",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,1206850.0,1206850.0,3443,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405945,137679.00
01/25/2019 03:45,2,0.000,ALERT,212.61,298.47,60.038,1548405905,"201051344001203","174011545737251",0.00,-15.00,0,296.66,302.07,0.0,0.0,0.000,1197082.9,1197082.9,11364,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405947,137680.00
01/25/2019 03:45,2,0.000,ALERT,212.61,299.37,60.012,1548405905,"201051344001230","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1191510.5,1191510.5,11373,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405949,137681.00
01/25/2019 03:45,2,0.000,ALERT,212.38,299.07,60.006,1548405905,"201051344000646","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1186140.3,1186140.3,11365,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405951,137682.00
01/25/2019 03:45,2,0.000,ALERT,213.74,299.67,59.975,1548405905,"201051344000867","174011545737251",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,1188149.7,1188149.7,35205,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405953,137683.00
01/25/2019 03:45,2,0.000,ALERT,214.19,300.57,60.006,1548405905,"201051344000633","174011545737251",0.00,-15.00,0,297.26,302.68,0.0,0.0,0.000,1187089.2,1187089.2,35260,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405955,137684.00
01/25/2019 03:45,2,0.000,ALERT,212.16,299.07,60.017,1548405905,"201051344000955","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1205201.3,1205201.3,11354,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405956,137685.00
01/25/2019 03:45,2,0.000,ALERT,213.51,299.67,60.033,1548405905,"201051344000648","174011545737251",0.00,-16.00,0,297.87,302.98,0.0,0.0,0.000,1195301.7,1195301.7,35165,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405958,137686.00
01/25/2019 03:45,2,0.000,ALERT,213.96,300.57,60.006,1548405905,"201051344000645","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1199599.6,1199599.6,35161,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548405960,137687.00
01/25/2019 03:45,2,0.000,ALERT,213.51,301.17,60.022,1548405905,"201051344000569","174011545737251",0.00,-14.00,0,299.07,304.18,0.0,0.0,0.000,1217005.3,1217005.3,3403,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548405962,137688.00
01/25/2019 03:45,2,0.000,ALERT,213.74,299.97,60.001,1548405905,"179051228000119","174011545737251",0.00,-12.00,0,296.66,302.37,0.0,0.0,0.000,3584.5,3584.5,3426,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548405964,137689.00
01/25/2019 04:00,2,0.000,ALERT,213.51,301.47,60.028,1548406805,"201051344000579","174011545737251",0.00,-14.00,0,298.77,303.58,0.0,0.0,0.000,1216400.5,1216400.5,3457,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406807,137690.00
01/25/2019 04:00,2,0.000,ALERT,212.38,298.17,59.969,1548406805,"201051344001025","174011545737251",0.00,-15.00,0,295.46,301.17,0.0,0.0,0.000,1201106.4,1201106.4,11363,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406809,137691.00
01/25/2019 04:00,2,0.000,ALERT,212.61,299.07,59.985,1548406805,"201051344001093","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1193396.2,1193396.2,11352,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406810,137692.00
01/25/2019 04:00,2,0.000,ALERT,213.51,300.87,60.001,1548406805,"201051344000458","174011545737251",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,1202700.6,1202700.6,3457,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406812,137693.00
01/25/2019 04:00,2,0.000,ALERT,212.61,299.37,59.985,1548406805,"201051344000890","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1197492.3,1197492.3,11360,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406814,137694.00
01/25/2019 04:00,2,0.000,ALERT,213.29,300.57,59.996,1548406805,"201051344000988","174011545737251",0.00,-14.00,0,295.46,302.37,0.0,0.0,0.000,937964.4,937964.4,3490,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406816,137695.00
01/25/2019 04:00,2,0.000,ALERT,213.06,299.67,60.001,1548406805,"201051344000582","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1177436.1,1177436.1,11313,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406818,137696.00
01/25/2019 04:00,2,0.000,ALERT,213.51,301.77,60.043,1548406805,"201051344000868","174011545737251",0.00,-14.00,0,298.77,303.58,0.0,0.0,0.000,1189449.9,1189449.9,35196,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406820,137697.00
01/25/2019 04:00,2,0.000,ALERT,213.96,301.47,59.996,1548406805,"201051344000576","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1203121.8,1203121.8,7628,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406821,137698.00
01/25/2019 04:00,2,0.000,ALERT,213.74,301.17,60.049,1548406805,"201051344001158","174011545737251",0.00,-16.00,0,297.87,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3468,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406823,137699.00
01/25/2019 04:00,2,0.000,ALERT,212.83,298.77,60.001,1548406805,"201051344000917","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1194344.5,1194344.5,11312,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406825,137700.00
01/25/2019 04:00,2,0.000,ALERT,212.83,298.47,59.985,1548406805,"201051344000417","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,969126.3,969126.3,11419,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406827,137701.00
01/25/2019 04:00,2,0.000,ALERT,213.06,299.07,60.049,1548406805,"201051344000685","174011545737251",0.00,-14.00,0,295.76,300.57,0.0,0.0,0.000,1198590.4,1198590.4,11360,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406829,137702.00
01/25/2019 04:00,2,0.000,ALERT,212.61,298.17,59.990,1548406805,"201051344000651","174011545737251",0.00,-17.00,0,295.46,299.97,0.0,0.0,0.000,1192289.1,1192289.1,11361,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406830,137703.00
01/25/2019 04:00,2,0.000,ALERT,213.29,301.17,59.996,1548406805,"201051344000594","174011545737251",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,1207120.1,1207120.1,35174,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406832,137704.00
01/25/2019 04:00,2,0.000,ALERT,213.74,301.17,59.990,1548406805,"201051344000469","174011545737251",0.00,-16.00,0,297.26,302.68,0.0,0.0,0.000,1191447.6,1191447.6,3467,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406834,137705.00
01/25/2019 04:00,2,0.000,ALERT,212.83,299.07,59.990,1548406805,"201051344000585","174011545737251",0.00,-14.00,0,295.46,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11396,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406836,137706.00
01/25/2019 04:00,2,0.000,ALERT,214.19,300.87,60.001,1548406805,"201051344000853","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1207314.5,1207314.5,3442,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406838,137707.00
01/25/2019 04:00,2,0.000,ALERT,212.83,299.37,60.001,1548406805,"201051344001145","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1206048.6,1206048.6,11333,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406840,137708.00
01/25/2019 04:00,2,0.000,ALERT,212.61,298.77,60.017,1548406805,"201051344000438","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1199965.7,1199965.7,11361,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406841,137709.00
01/25/2019 04:00,2,0.000,ALERT,212.16,299.07,59.996,1548406805,"201051344001135","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1188136.1,1188136.1,11345,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406843,137710.00
01/25/2019 04:00,2,0.000,ALERT,213.51,301.17,59.996,1548406805,"201051344000983","174011545737251",0.00,-14.00,0,298.17,303.28,0.0,0.0,0.000,1206850.0,1206850.0,3445,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406845,137711.00
01/25/2019 04:00,2,0.000,ALERT,212.61,298.47,60.028,1548406805,"201051344001203","174011545737251",0.00,-15.00,0,295.76,302.07,0.0,0.0,0.000,1197082.9,1197082.9,11366,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406847,137712.00
01/25/2019 04:00,2,0.000,ALERT,212.61,299.37,59.996,1548406805,"201051344001230","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1191510.5,1191510.5,11375,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406849,137713.00
01/25/2019 04:00,2,0.000,ALERT,212.38,299.07,59.990,1548406805,"201051344000646","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1186140.3,1186140.3,11367,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406851,137714.00
01/25/2019 04:00,2,0.000,ALERT,213.74,300.27,59.990,1548406805,"201051344000867","174011545737251",0.00,-13.00,0,297.26,302.98,0.0,0.0,0.000,1188149.7,1188149.7,35207,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406852,137715.00
01/25/2019 04:00,2,0.000,ALERT,214.41,300.87,59.996,1548406805,"201051344000633","174011545737251",0.00,-15.00,0,296.66,302.37,0.0,0.0,0.000,1187089.2,1187089.2,35262,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406854,137716.00
01/25/2019 04:00,2,0.000,ALERT,212.16,299.07,60.012,1548406805,"201051344000955","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1205201.3,1205201.3,11356,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406856,137717.00
01/25/2019 04:00,2,0.000,ALERT,213.74,300.27,59.953,1548406805,"201051344000648","174011545737251",0.00,-16.00,0,296.96,302.68,0.0,0.0,0.000,1195301.7,1195301.7,35167,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406858,137718.00
01/25/2019 04:00,2,0.000,ALERT,214.19,301.17,60.001,1548406805,"201051344000645","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1199599.6,1199599.6,35163,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548406860,137719.00
01/25/2019 04:00,2,0.000,ALERT,213.74,301.77,59.953,1548406805,"201051344000569","174011545737251",0.00,-15.00,0,298.77,303.88,0.0,0.0,0.000,1217005.3,1217005.3,3405,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548406862,137720.00
01/25/2019 04:00,2,0.000,ALERT,213.96,300.57,60.001,1548406805,"179051228000119","174011545737251",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,3584.5,3584.5,3428,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548406864,137721.00
01/25/2019 04:15,2,0.000,ALERT,213.51,301.47,59.990,1548407704,"201051344000579","174011545737251",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,1216400.5,1216400.5,3459,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407706,137722.00
01/25/2019 04:15,2,0.000,ALERT,212.61,297.87,59.990,1548407704,"201051344001025","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,1201106.4,1201106.4,11365,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407708,137723.00
01/25/2019 04:15,2,0.000,ALERT,212.61,299.07,59.996,1548407704,"201051344001093","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1193396.2,1193396.2,11354,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407709,137724.00
01/25/2019 04:15,2,0.000,ALERT,213.29,300.57,59.996,1548407704,"201051344000458","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1202700.6,1202700.6,3459,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407711,137725.00
01/25/2019 04:15,2,0.000,ALERT,212.61,299.37,60.017,1548407704,"201051344000890","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1197492.3,1197492.3,11362,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407713,137726.00
01/25/2019 04:15,2,0.000,ALERT,213.29,300.57,60.017,1548407704,"201051344000988","174011545737251",0.00,-14.00,0,296.36,302.07,0.0,0.0,0.000,937964.4,937964.4,3492,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548407715,137727.00
01/25/2019 04:15,2,0.000,ALERT,213.29,299.97,59.990,1548407704,"201051344000582","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1177436.1,1177436.1,11315,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548407717,137728.00
01/25/2019 04:15,2,0.000,ALERT,213.51,301.17,59.985,1548407704,"201051344000868","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1189449.9,1189449.9,35198,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407719,137729.00
01/25/2019 04:15,2,0.000,ALERT,213.96,301.17,59.980,1548407704,"201051344000576","174011545737251",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,1203121.8,1203121.8,7630,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407720,137730.00
01/25/2019 04:15,2,0.000,ALERT,213.74,300.57,59.959,1548407704,"201051344001158","174011545737251",0.00,-16.00,0,298.47,302.37,0.0,0.0,0.000,1182624.2,1182624.2,3470,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407722,137731.00
01/25/2019 04:15,2,0.000,ALERT,212.83,298.47,59.990,1548407704,"201051344000917","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1194344.5,1194344.5,11314,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407724,137732.00
01/25/2019 04:15,2,0.000,ALERT,213.06,298.47,59.990,1548407704,"201051344000417","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,969126.3,969126.3,11421,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407726,137733.00
01/25/2019 04:15,2,0.000,ALERT,213.06,298.77,59.980,1548407704,"201051344000685","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1198590.4,1198590.4,11362,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407728,137734.00
01/25/2019 04:15,2,0.000,ALERT,212.83,298.17,60.028,1548407704,"201051344000651","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1192289.1,1192289.1,11363,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407730,137735.00
01/25/2019 04:15,2,0.000,ALERT,213.06,301.17,59.990,1548407704,"201051344000594","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1207120.1,1207120.1,35176,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407732,137736.00
01/25/2019 04:15,2,0.000,ALERT,213.74,300.87,59.975,1548407704,"201051344000469","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1191447.6,1191447.6,3469,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407734,137737.00
01/25/2019 04:15,2,0.000,ALERT,212.83,299.07,60.038,1548407704,"201051344000585","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11398,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407735,137738.00
01/25/2019 04:15,2,0.000,ALERT,213.96,300.27,59.985,1548407704,"201051344000853","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1207314.5,1207314.5,3444,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407737,137739.00
01/25/2019 04:15,2,0.000,ALERT,213.06,299.07,59.996,1548407704,"201051344001145","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1206048.6,1206048.6,11335,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407739,137740.00
01/25/2019 04:15,2,0.000,ALERT,212.83,298.77,59.996,1548407704,"201051344000438","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1199965.7,1199965.7,11363,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407741,137741.00
01/25/2019 04:15,2,0.000,ALERT,212.38,298.77,59.980,1548407704,"201051344001135","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1188136.1,1188136.1,11347,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407743,137742.00
01/25/2019 04:15,2,0.000,ALERT,213.51,300.87,59.985,1548407704,"201051344000983","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1206850.0,1206850.0,3447,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407745,137743.00
01/25/2019 04:15,2,0.000,ALERT,212.61,298.47,59.975,1548407704,"201051344001203","174011545737251",0.00,-16.00,0,296.36,302.07,0.0,0.0,0.000,1197082.9,1197082.9,11368,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407746,137744.00
01/25/2019 04:15,2,0.000,ALERT,212.61,299.07,59.985,1548407704,"201051344001230","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1191510.5,1191510.5,11377,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407748,137745.00
01/25/2019 04:15,2,0.000,ALERT,212.61,298.47,59.985,1548407704,"201051344000646","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1186140.3,1186140.3,11369,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407750,137746.00
01/25/2019 04:15,2,0.000,ALERT,213.96,300.27,60.001,1548407704,"201051344000867","174011545737251",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,1188149.7,1188149.7,35209,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407752,137747.00
01/25/2019 04:15,2,0.000,ALERT,214.41,300.57,59.990,1548407704,"201051344000633","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1187089.2,1187089.2,35264,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407754,137748.00
01/25/2019 04:15,2,0.000,ALERT,212.16,298.47,59.990,1548407704,"201051344000955","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1205201.3,1205201.3,11358,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407756,137749.00
01/25/2019 04:15,2,0.000,ALERT,213.51,299.97,59.932,1548407704,"201051344000648","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1195301.7,1195301.7,35169,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407757,137750.00
01/25/2019 04:15,2,0.000,ALERT,213.96,300.87,59.980,1548407704,"201051344000645","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1199599.6,1199599.6,35165,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548407759,137751.00
01/25/2019 04:15,2,0.000,ALERT,213.74,301.47,59.980,1548407704,"201051344000569","174011545737251",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,1217005.3,1217005.3,3407,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548407761,137752.00
01/25/2019 04:15,2,0.000,ALERT,213.74,299.97,59.943,1548407704,"179051228000119","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,3584.5,3584.5,3430,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548407763,137753.00
