ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 04:30,2,0.000,ALERT,213.29,300.87,60.001,1548408604,"201051344000579","174011545737251",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,1216400.5,1216400.5,3461,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408606,137754.00
01/25/2019 04:30,2,0.000,ALERT,212.16,297.57,60.001,1548408604,"201051344001025","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,1201106.4,1201106.4,11367,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548408608,137755.00
01/25/2019 04:30,2,0.000,ALERT,212.16,298.17,60.001,1548408604,"201051344001093","174011545737251",0.00,-12.00,0,296.96,300.27,0.0,0.0,0.000,1193396.2,1193396.2,11356,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408610,137756.00
01/25/2019 04:30,2,0.000,ALERT,213.06,300.57,59.996,1548408604,"201051344000458","174011545737251",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,1202700.6,1202700.6,3461,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408612,137757.00
01/25/2019 04:30,2,0.000,ALERT,211.93,298.77,59.959,1548408604,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1197492.3,1197492.3,11364,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408614,137758.00
01/25/2019 04:30,2,0.000,ALERT,213.06,300.27,60.006,1548408604,"201051344000988","174011545737251",0.00,-14.00,0,296.06,302.37,0.0,0.0,0.000,937964.4,937964.4,3494,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548408616,137759.00
01/25/2019 04:30,2,0.000,ALERT,212.61,299.37,60.001,1548408604,"201051344000582","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,1177436.1,1177436.1,11317,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408618,137760.00
01/25/2019 04:30,2,0.000,ALERT,213.06,300.87,60.006,1548408604,"201051344000868","174011545737251",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,1189449.9,1189449.9,35200,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408619,137761.00
01/25/2019 04:30,2,0.000,ALERT,213.51,300.87,59.985,1548408604,"201051344000576","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1203121.8,1203121.8,7632,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408621,137762.00
01/25/2019 04:30,2,0.000,ALERT,213.29,300.27,59.996,1548408604,"201051344001158","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1182624.2,1182624.2,3472,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408623,137763.00
01/25/2019 04:30,2,0.000,ALERT,212.38,298.17,59.996,1548408604,"201051344000917","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1194344.5,1194344.5,11316,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408625,137764.00
01/25/2019 04:30,2,0.000,ALERT,212.38,298.17,60.001,1548408604,"201051344000417","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,969126.3,969126.3,11423,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408627,137765.00
01/25/2019 04:30,2,0.000,ALERT,212.61,298.47,59.969,1548408604,"201051344000685","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1198590.4,1198590.4,11364,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408629,137766.00
01/25/2019 04:30,2,0.000,ALERT,212.38,297.87,60.001,1548408604,"201051344000651","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1192289.1,1192289.1,11365,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548408631,137767.00
01/25/2019 04:30,2,0.000,ALERT,212.61,300.27,59.996,1548408604,"201051344000594","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1207120.1,1207120.1,35178,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408632,137768.00
01/25/2019 04:30,2,0.000,ALERT,213.29,300.27,59.996,1548408604,"201051344000469","174011545737251",0.00,-16.00,0,297.57,302.37,0.0,0.0,0.000,1191447.6,1191447.6,3471,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408634,137769.00
01/25/2019 04:30,2,0.000,ALERT,212.38,298.77,59.990,1548408604,"201051344000585","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11400,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408636,137770.00
01/25/2019 04:30,2,0.000,ALERT,213.51,299.97,59.996,1548408604,"201051344000853","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1207314.5,1207314.5,3446,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408638,137771.00
01/25/2019 04:30,2,0.000,ALERT,212.61,299.07,60.006,1548408604,"201051344001145","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1206048.6,1206048.6,11337,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408640,137772.00
01/25/2019 04:30,2,0.000,ALERT,212.38,298.47,60.022,1548408604,"201051344000438","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1199965.7,1199965.7,11365,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408642,137773.00
01/25/2019 04:30,2,0.000,ALERT,211.93,298.47,60.012,1548408604,"201051344001135","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1188136.1,1188136.1,11349,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408643,137774.00
01/25/2019 04:30,2,0.000,ALERT,213.06,299.97,59.975,1548408604,"201051344000983","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1206850.0,1206850.0,3449,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408645,137775.00
01/25/2019 04:30,2,0.000,ALERT,212.16,297.87,59.996,1548408604,"201051344001203","174011545737251",0.00,-16.00,0,296.36,302.07,0.0,0.0,0.000,1197082.9,1197082.9,11370,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408647,137776.00
01/25/2019 04:30,2,0.000,ALERT,212.16,298.77,60.006,1548408604,"201051344001230","174011545737251",0.00,-14.00,0,297.26,300.57,0.0,0.0,0.000,1191510.5,1191510.5,11379,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548408649,137777.00
01/25/2019 04:30,2,0.000,ALERT,211.93,298.17,60.017,1548408604,"201051344000646","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1186140.3,1186140.3,11371,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408651,137778.00
01/25/2019 04:30,2,0.000,ALERT,213.29,299.37,60.001,1548408604,"201051344000867","174011545737251",0.00,-13.00,0,296.96,302.98,0.0,0.0,0.000,1188149.7,1188149.7,35211,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548408652,137779.00
01/25/2019 04:30,2,0.000,ALERT,213.74,299.67,60.043,1548408604,"201051344000633","174011545737251",0.00,-15.00,0,296.96,302.37,0.0,0.0,0.000,1187089.2,1187089.2,35266,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408654,137780.00
01/25/2019 04:30,2,0.000,ALERT,211.70,298.17,60.006,1548408604,"201051344000955","174011545737251",0.00,-15.00,0,296.66,299.97,0.0,0.0,0.000,1205201.3,1205201.3,11360,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408656,137781.00
01/25/2019 04:30,2,0.000,ALERT,213.06,299.07,60.012,1548408604,"201051344000648","174011545737251",0.00,-17.00,0,297.26,302.68,0.0,0.0,0.000,1195301.7,1195301.7,35171,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408658,137782.00
01/25/2019 04:30,2,0.000,ALERT,213.51,299.97,60.001,1548408604,"201051344000645","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1199599.6,1199599.6,35167,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408660,137783.00
01/25/2019 04:30,2,0.000,ALERT,212.83,300.57,60.012,1548408604,"201051344000569","174011545737251",0.00,-15.00,0,299.37,303.88,0.0,0.0,0.000,1217005.3,1217005.3,3409,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548408662,137784.00
01/25/2019 04:30,2,0.000,ALERT,213.51,299.67,60.017,1548408604,"179051228000119","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,3584.5,3584.5,3432,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548408664,137785.00
01/25/2019 04:45,2,0.000,ALERT,213.29,301.47,60.006,1548409503,"201051344000579","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1216400.5,1216400.5,3463,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409506,137786.00
01/25/2019 04:45,2,0.000,ALERT,212.16,297.57,60.038,1548409503,"201051344001025","174011545737251",0.00,-16.00,0,295.16,300.57,0.0,0.0,0.000,1201106.4,1201106.4,11369,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409507,137787.00
01/25/2019 04:45,2,0.000,ALERT,212.38,298.47,60.038,1548409503,"201051344001093","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1193396.2,1193396.2,11358,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548409509,137788.00
01/25/2019 04:45,2,0.000,ALERT,212.83,300.27,60.017,1548409503,"201051344000458","174011545737251",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,1202700.6,1202700.6,3463,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409511,137789.00
01/25/2019 04:45,2,0.000,ALERT,212.38,298.77,60.012,1548409503,"201051344000890","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1197492.3,1197492.3,11366,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548409513,137790.00
01/25/2019 04:45,2,0.000,ALERT,212.83,299.97,60.033,1548409503,"201051344000988","174011545737251",0.00,-14.00,0,294.86,301.77,0.0,0.0,0.000,937964.4,937964.4,3496,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409515,137791.00
01/25/2019 04:45,2,0.000,ALERT,212.83,299.37,60.059,1548409503,"201051344000582","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1177436.1,1177436.1,11319,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409517,137792.00
01/25/2019 04:45,2,0.000,ALERT,213.06,301.17,60.017,1548409503,"201051344000868","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1189449.9,1189449.9,35202,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409519,137793.00
01/25/2019 04:45,2,0.000,ALERT,213.29,300.87,60.017,1548409503,"201051344000576","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1203121.8,1203121.8,7634,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409520,137794.00
01/25/2019 04:45,2,0.000,ALERT,213.06,300.27,60.049,1548409503,"201051344001158","174011545737251",0.00,-17.00,0,297.26,302.07,0.0,0.0,0.000,1182624.2,1182624.2,3474,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409522,137795.00
01/25/2019 04:45,2,0.000,ALERT,212.38,297.87,60.059,1548409503,"201051344000917","174011545737251",0.00,-12.00,0,294.56,299.67,0.0,0.0,0.000,1194344.5,1194344.5,11318,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409524,137796.00
01/25/2019 04:45,2,0.000,ALERT,212.38,297.87,59.975,1548409503,"201051344000417","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,969126.3,969126.3,11425,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409526,137797.00
01/25/2019 04:45,2,0.000,ALERT,212.61,298.47,60.022,1548409503,"201051344000685","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1198590.4,1198590.4,11366,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409528,137798.00
01/25/2019 04:45,2,0.000,ALERT,212.38,297.57,60.017,1548409503,"201051344000651","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1192289.1,1192289.1,11367,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409530,137799.00
01/25/2019 04:45,2,0.000,ALERT,212.61,300.57,60.028,1548409503,"201051344000594","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1207120.1,1207120.1,35180,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409531,137800.00
01/25/2019 04:45,2,0.000,ALERT,213.29,300.27,60.033,1548409503,"201051344000469","174011545737251",0.00,-16.00,0,296.66,302.07,0.0,0.0,0.000,1191447.6,1191447.6,3473,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409533,137801.00
01/25/2019 04:45,2,0.000,ALERT,212.38,298.47,60.001,1548409503,"201051344000585","174011545737251",0.00,-14.00,0,295.16,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11402,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409535,137802.00
01/25/2019 04:45,2,0.000,ALERT,213.51,299.67,60.028,1548409503,"201051344000853","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1207314.5,1207314.5,3448,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409537,137803.00
01/25/2019 04:45,2,0.000,ALERT,212.61,298.77,60.017,1548409503,"201051344001145","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1206048.6,1206048.6,11339,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409539,137804.00
01/25/2019 04:45,2,0.000,ALERT,212.38,298.47,60.033,1548409503,"201051344000438","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1199965.7,1199965.7,11367,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409540,137805.00
01/25/2019 04:45,2,0.000,ALERT,211.70,298.17,60.054,1548409503,"201051344001135","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1188136.1,1188136.1,11351,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409542,137806.00
01/25/2019 04:45,2,0.000,ALERT,213.06,300.27,60.038,1548409503,"201051344000983","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1206850.0,1206850.0,3451,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409544,137807.00
01/25/2019 04:45,2,0.000,ALERT,212.16,297.87,60.012,1548409503,"201051344001203","174011545737251",0.00,-16.00,0,295.46,301.47,0.0,0.0,0.000,1197082.9,1197082.9,11372,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409546,137808.00
01/25/2019 04:45,2,0.000,ALERT,212.16,298.77,60.017,1548409503,"201051344001230","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1191510.5,1191510.5,11381,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409548,137809.00
01/25/2019 04:45,2,0.000,ALERT,211.93,298.47,60.043,1548409503,"201051344000646","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1186140.3,1186140.3,11373,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409550,137810.00
01/25/2019 04:45,2,0.000,ALERT,213.29,299.37,60.022,1548409503,"201051344000867","174011545737251",0.00,-14.00,0,296.66,302.37,0.0,0.0,0.000,1188149.7,1188149.7,35213,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409551,137811.00
01/25/2019 04:45,2,0.000,ALERT,213.74,300.27,60.043,1548409503,"201051344000633","174011545737251",0.00,-15.00,0,296.06,301.77,0.0,0.0,0.000,1187089.2,1187089.2,35268,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409553,137812.00
01/25/2019 04:45,2,0.000,ALERT,211.93,298.47,60.017,1548409503,"201051344000955","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1205201.3,1205201.3,11362,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409555,137813.00
01/25/2019 04:45,2,0.000,ALERT,213.06,299.37,60.017,1548409503,"201051344000648","174011545737251",0.00,-17.00,0,296.66,302.07,0.0,0.0,0.000,1195301.7,1195301.7,35173,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409557,137814.00
01/25/2019 04:45,2,0.000,ALERT,213.29,300.27,60.017,1548409503,"201051344000645","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1199599.6,1199599.6,35169,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409559,137815.00
01/25/2019 04:45,2,0.000,ALERT,212.83,300.57,60.017,1548409503,"201051344000569","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1217005.3,1217005.3,3411,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548409560,137816.00
01/25/2019 04:45,2,0.000,ALERT,213.29,299.37,60.049,1548409503,"179051228000119","174011545737251",0.00,-13.00,0,296.06,301.47,0.0,0.0,0.000,3584.5,3584.5,3434,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548409562,137817.00
01/25/2019 05:00,2,0.000,ALERT,213.06,300.27,60.028,1548410404,"201051344000579","174011545737251",0.00,-14.00,0,298.17,303.28,0.0,0.0,0.000,1216400.5,1216400.5,3465,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410406,137818.00
01/25/2019 05:00,2,0.000,ALERT,211.93,297.87,60.001,1548410404,"201051344001025","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1201106.4,1201106.4,11371,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410408,137819.00
01/25/2019 05:00,2,0.000,ALERT,212.16,298.47,59.996,1548410404,"201051344001093","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1193396.2,1193396.2,11360,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410410,137820.00
01/25/2019 05:00,2,0.000,ALERT,212.83,299.97,59.996,1548410404,"201051344000458","174011545737251",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,1202700.6,1202700.6,3465,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548410412,137821.00
01/25/2019 05:00,2,0.000,ALERT,212.16,299.07,60.012,1548410404,"201051344000890","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1197492.3,1197492.3,11368,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410413,137822.00
01/25/2019 05:00,2,0.000,ALERT,212.61,299.97,60.006,1548410404,"201051344000988","174011545737251",0.00,-14.00,0,294.86,301.77,0.0,0.0,0.000,937964.4,937964.4,3498,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410415,137823.00
01/25/2019 05:00,2,0.000,ALERT,212.61,299.67,59.990,1548410404,"201051344000582","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1177436.1,1177436.1,11321,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410417,137824.00
01/25/2019 05:00,2,0.000,ALERT,212.83,300.87,60.049,1548410404,"201051344000868","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1189449.9,1189449.9,35204,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410419,137825.00
01/25/2019 05:00,2,0.000,ALERT,213.29,300.57,60.012,1548410404,"201051344000576","174011545737251",0.00,-15.00,0,297.57,302.68,0.0,0.0,0.000,1203121.8,1203121.8,7636,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548410421,137826.00
01/25/2019 05:00,2,0.000,ALERT,213.06,299.67,60.006,1548410404,"201051344001158","174011545737251",0.00,-16.00,0,296.96,302.07,0.0,0.0,0.000,1182624.2,1182624.2,3476,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548410422,137827.00
01/25/2019 05:00,2,0.000,ALERT,212.38,298.17,60.006,1548410404,"201051344000917","174011545737251",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,1194344.5,1194344.5,11320,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410424,137828.00
01/25/2019 05:00,2,0.000,ALERT,212.38,297.87,60.006,1548410404,"201051344000417","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,969126.3,969126.3,11427,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548410426,137829.00
01/25/2019 05:00,2,0.000,ALERT,212.38,298.47,60.012,1548410404,"201051344000685","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1198590.4,1198590.4,11368,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410428,137830.00
01/25/2019 05:00,2,0.000,ALERT,212.16,297.57,60.017,1548410404,"201051344000651","174011545737251",0.00,-18.00,0,296.06,299.67,0.0,0.0,0.000,1192289.1,1192289.1,11369,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410430,137831.00
01/25/2019 05:00,2,0.000,ALERT,212.38,299.97,60.006,1548410404,"201051344000594","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1207120.1,1207120.1,35182,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548410432,137832.00
01/25/2019 05:00,2,0.000,ALERT,212.83,299.97,60.054,1548410404,"201051344000469","174011545737251",0.00,-16.00,0,296.66,302.07,0.0,0.0,0.000,1191447.6,1191447.6,3475,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410433,137833.00
01/25/2019 05:00,2,0.000,ALERT,212.16,298.47,60.006,1548410404,"201051344000585","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11404,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410435,137834.00
01/25/2019 05:00,2,0.000,ALERT,213.06,299.37,60.006,1548410404,"201051344000853","174011545737251",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,1207314.5,1207314.5,3450,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410437,137835.00
01/25/2019 05:00,2,0.000,ALERT,212.38,298.77,60.001,1548410404,"201051344001145","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1206048.6,1206048.6,11341,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410439,137836.00
01/25/2019 05:00,2,0.000,ALERT,212.16,298.47,60.049,1548410404,"201051344000438","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1199965.7,1199965.7,11369,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410441,137837.00
01/25/2019 05:00,2,0.000,ALERT,211.70,298.47,60.022,1548410404,"201051344001135","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1188136.1,1188136.1,11353,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410443,137838.00
01/25/2019 05:00,2,0.000,ALERT,212.83,299.67,60.033,1548410404,"201051344000983","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1206850.0,1206850.0,3453,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410445,137839.00
01/25/2019 05:00,2,0.000,ALERT,212.16,298.17,60.028,1548410404,"201051344001203","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,1197082.9,1197082.9,11374,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548410446,137840.00
01/25/2019 05:00,2,0.000,ALERT,212.16,298.77,60.049,1548410404,"201051344001230","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1191510.5,1191510.5,11383,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410448,137841.00
01/25/2019 05:00,2,0.000,ALERT,211.70,298.17,60.065,1548410404,"201051344000646","174011545737251",0.00,-16.00,0,296.06,299.67,0.0,0.0,0.000,1186140.3,1186140.3,11375,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410450,137842.00
01/25/2019 05:00,2,0.000,ALERT,213.06,298.77,60.054,1548410404,"201051344000867","174011545737251",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,1188149.7,1188149.7,35215,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410452,137843.00
01/25/2019 05:00,2,0.000,ALERT,213.51,299.67,60.033,1548410404,"201051344000633","174011545737251",0.00,-15.00,0,295.76,301.77,0.0,0.0,0.000,1187089.2,1187089.2,35270,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410454,137844.00
01/25/2019 05:00,2,0.000,ALERT,211.70,298.47,60.033,1548410404,"201051344000955","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1205201.3,1205201.3,11364,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548410455,137845.00
01/25/2019 05:00,2,0.000,ALERT,213.06,299.37,60.028,1548410404,"201051344000648","174011545737251",0.00,-17.00,0,296.96,302.07,0.0,0.0,0.000,1195301.7,1195301.7,35175,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548410457,137846.00
01/25/2019 05:00,2,0.000,ALERT,213.29,300.27,60.038,1548410404,"201051344000645","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1199599.6,1199599.6,35171,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410459,137847.00
01/25/2019 05:00,2,0.000,ALERT,212.83,300.57,60.017,1548410404,"201051344000569","174011545737251",0.00,-15.00,0,298.47,303.28,0.0,0.0,0.000,1217005.3,1217005.3,3413,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548410461,137848.00
01/25/2019 05:00,2,0.000,ALERT,213.29,299.67,60.049,1548410404,"179051228000119","174011545737251",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,3584.5,3584.5,3436,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548410463,137849.00
01/25/2019 05:15,2,0.000,ALERT,212.38,299.97,59.996,1548411304,"201051344000579","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1216400.5,1216400.5,3467,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411306,137850.00
01/25/2019 05:15,2,0.000,ALERT,211.48,296.66,60.006,1548411304,"201051344001025","174011545737251",0.00,-16.00,0,295.46,300.57,0.0,0.0,0.000,1201106.4,1201106.4,11373,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411308,137851.00
01/25/2019 05:15,2,0.000,ALERT,211.48,297.57,60.017,1548411304,"201051344001093","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1193396.2,1193396.2,11362,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548411309,137852.00
01/25/2019 05:15,2,0.000,ALERT,212.16,299.07,60.006,1548411304,"201051344000458","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1202700.6,1202700.6,3467,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548411311,137853.00
01/25/2019 05:15,2,0.000,ALERT,211.48,297.87,59.990,1548411304,"201051344000890","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1197492.3,1197492.3,11370,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411313,137854.00
01/25/2019 05:15,2,0.000,ALERT,212.16,299.07,60.012,1548411304,"201051344000988","174011545737251",0.00,-14.00,0,294.86,301.47,0.0,0.0,0.000,937964.4,937964.4,3500,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548411315,137855.00
01/25/2019 05:15,2,0.000,ALERT,212.16,298.47,60.017,1548411304,"201051344000582","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1177436.1,1177436.1,11323,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548411317,137856.00
01/25/2019 05:15,2,0.000,ALERT,212.38,300.27,60.006,1548411304,"201051344000868","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1189449.9,1189449.9,35206,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411318,137857.00
01/25/2019 05:15,2,0.000,ALERT,212.83,300.27,60.012,1548411304,"201051344000576","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1203121.8,1203121.8,7638,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411320,137858.00
01/25/2019 05:15,2,0.000,ALERT,212.38,299.67,60.022,1548411304,"201051344001158","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1182624.2,1182624.2,3478,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548411322,137859.00
01/25/2019 05:15,2,0.000,ALERT,211.70,296.96,60.017,1548411304,"201051344000917","174011545737251",0.00,-13.00,0,294.56,299.67,0.0,0.0,0.000,1194344.5,1194344.5,11322,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548411324,137860.00
01/25/2019 05:15,2,0.000,ALERT,211.70,296.96,59.996,1548411304,"201051344000417","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,969126.3,969126.3,11429,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411326,137861.00
01/25/2019 05:15,2,0.000,ALERT,211.70,296.96,60.022,1548411304,"201051344000685","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1198590.4,1198590.4,11370,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411328,137862.00
01/25/2019 05:15,2,0.000,ALERT,211.48,296.66,60.012,1548411304,"201051344000651","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1192289.1,1192289.1,11371,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411329,137863.00
01/25/2019 05:15,2,0.000,ALERT,211.93,299.67,60.017,1548411304,"201051344000594","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1207120.1,1207120.1,35184,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411331,137864.00
01/25/2019 05:15,2,0.000,ALERT,212.38,299.37,60.012,1548411304,"201051344000469","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1191447.6,1191447.6,3477,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548411333,137865.00
01/25/2019 05:15,2,0.000,ALERT,211.70,297.87,60.022,1548411304,"201051344000585","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11406,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411335,137866.00
01/25/2019 05:15,2,0.000,ALERT,213.06,299.37,60.022,1548411304,"201051344000853","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1207314.5,1207314.5,3452,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548411337,137867.00
01/25/2019 05:15,2,0.000,ALERT,211.93,297.87,60.043,1548411304,"201051344001145","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1206048.6,1206048.6,11343,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411338,137868.00
01/25/2019 05:15,2,0.000,ALERT,211.48,297.26,60.065,1548411304,"201051344000438","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1199965.7,1199965.7,11371,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548411340,137869.00
01/25/2019 05:15,2,0.000,ALERT,211.25,297.57,60.017,1548411304,"201051344001135","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1188136.1,1188136.1,11355,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411342,137870.00
01/25/2019 05:15,2,0.000,ALERT,212.38,299.37,60.043,1548411304,"201051344000983","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1206850.0,1206850.0,3455,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411344,137871.00
01/25/2019 05:15,2,0.000,ALERT,211.70,297.26,60.012,1548411304,"201051344001203","174011545737251",0.00,-16.00,0,295.76,301.47,0.0,0.0,0.000,1197082.9,1197082.9,11376,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411346,137872.00
01/25/2019 05:15,2,0.000,ALERT,211.70,297.87,60.022,1548411304,"201051344001230","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1191510.5,1191510.5,11385,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411348,137873.00
01/25/2019 05:15,2,0.000,ALERT,211.48,297.57,59.985,1548411304,"201051344000646","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1186140.3,1186140.3,11377,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411349,137874.00
01/25/2019 05:15,2,0.000,ALERT,212.83,298.77,60.017,1548411304,"201051344000867","174011545737251",0.00,-14.00,0,296.66,301.77,0.0,0.0,0.000,1188149.7,1188149.7,35217,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411351,137875.00
01/25/2019 05:15,2,0.000,ALERT,213.29,299.07,60.017,1548411304,"201051344000633","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1187089.2,1187089.2,35272,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411353,137876.00
01/25/2019 05:15,2,0.000,ALERT,211.25,297.57,60.017,1548411304,"201051344000955","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1205201.3,1205201.3,11366,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411355,137877.00
01/25/2019 05:15,2,0.000,ALERT,212.38,298.47,60.054,1548411304,"201051344000648","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1195301.7,1195301.7,35177,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411357,137878.00
01/25/2019 05:15,2,0.000,ALERT,212.83,299.37,60.033,1548411304,"201051344000645","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1199599.6,1199599.6,35173,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411358,137879.00
01/25/2019 05:15,2,0.000,ALERT,212.38,299.67,60.017,1548411304,"201051344000569","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1217005.3,1217005.3,3415,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548411360,137880.00
01/25/2019 05:15,2,0.000,ALERT,212.83,298.77,60.065,1548411304,"179051228000119","174011545737251",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,3584.5,3584.5,3438,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548411362,137881.00
01/25/2019 05:30,2,0.000,ALERT,211.93,299.37,60.006,1548412204,"201051344000579","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1216400.5,1216400.5,3469,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412206,137882.00
01/25/2019 05:30,2,0.000,ALERT,211.03,296.66,60.022,1548412204,"201051344001025","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1201106.4,1201106.4,11375,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548412208,137883.00
01/25/2019 05:30,2,0.000,ALERT,211.25,297.26,60.022,1548412204,"201051344001093","174011545737251",0.00,-13.00,0,295.46,298.77,0.0,0.0,0.000,1193396.2,1193396.2,11364,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412210,137884.00
01/25/2019 05:30,2,0.000,ALERT,211.93,298.77,60.012,1548412204,"201051344000458","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1202700.6,1202700.6,3469,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412211,137885.00
01/25/2019 05:30,2,0.000,ALERT,211.03,297.57,60.017,1548412204,"201051344000890","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1197492.3,1197492.3,11372,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548412213,137886.00
01/25/2019 05:30,2,0.000,ALERT,211.70,298.47,60.049,1548412204,"201051344000988","174011545737251",0.00,-14.00,0,294.86,300.57,0.0,0.0,0.000,937964.4,937964.4,3502,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412215,137887.00
01/25/2019 05:30,2,0.000,ALERT,211.70,298.17,60.006,1548412204,"201051344000582","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1177436.1,1177436.1,11325,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412217,137888.00
01/25/2019 05:30,2,0.000,ALERT,212.16,299.67,60.012,1548412204,"201051344000868","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1189449.9,1189449.9,35208,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412219,137889.00
01/25/2019 05:30,2,0.000,ALERT,212.38,299.07,60.033,1548412204,"201051344000576","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1203121.8,1203121.8,7640,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548412220,137890.00
01/25/2019 05:30,2,0.000,ALERT,212.16,298.77,60.006,1548412204,"201051344001158","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1182624.2,1182624.2,3480,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412222,137891.00
01/25/2019 05:30,2,0.000,ALERT,211.25,296.66,60.001,1548412204,"201051344000917","174011545737251",0.00,-13.00,0,294.26,298.47,0.0,0.0,0.000,1194344.5,1194344.5,11324,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548412224,137892.00
01/25/2019 05:30,2,0.000,ALERT,211.25,296.66,60.038,1548412204,"201051344000417","174011545737251",0.00,-14.00,0,294.86,298.47,0.0,0.0,0.000,969126.3,969126.3,11431,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412226,137893.00
01/25/2019 05:30,2,0.000,ALERT,211.48,297.26,59.996,1548412204,"201051344000685","174011545737251",0.00,-15.00,0,295.16,298.77,0.0,0.0,0.000,1198590.4,1198590.4,11372,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412228,137894.00
01/25/2019 05:30,2,0.000,ALERT,211.25,296.66,60.001,1548412204,"201051344000651","174011545737251",0.00,-18.00,0,294.86,298.47,0.0,0.0,0.000,1192289.1,1192289.1,11373,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412229,137895.00
01/25/2019 05:30,2,0.000,ALERT,211.48,299.37,60.017,1548412204,"201051344000594","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1207120.1,1207120.1,35186,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412231,137896.00
01/25/2019 05:30,2,0.000,ALERT,212.16,299.07,59.985,1548412204,"201051344000469","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1191447.6,1191447.6,3479,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548412233,137897.00
