ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 05:30,2,0.000,ALERT,211.25,297.57,60.006,1548412204,"201051344000585","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1206996.1,1206996.1,11408,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412235,137898.00
01/25/2019 05:30,2,0.000,ALERT,212.38,298.47,60.001,1548412204,"201051344000853","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1207314.5,1207314.5,3454,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548412237,137899.00
01/25/2019 05:30,2,0.000,ALERT,211.48,297.26,60.006,1548412204,"201051344001145","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1206048.6,1206048.6,11345,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412239,137900.00
01/25/2019 05:30,2,0.000,ALERT,211.25,296.96,60.006,1548412204,"201051344000438","174011545737251",0.00,-16.00,0,295.76,299.37,0.0,0.0,0.000,1199965.7,1199965.7,11373,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412241,137901.00
01/25/2019 05:30,2,0.000,ALERT,210.80,297.26,60.012,1548412204,"201051344001135","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1188136.1,1188136.1,11357,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548412242,137902.00
01/25/2019 05:30,2,0.000,ALERT,211.70,298.77,60.001,1548412204,"201051344000983","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1206850.0,1206850.0,3457,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548412244,137903.00
01/25/2019 05:30,2,0.000,ALERT,211.03,296.36,60.001,1548412204,"201051344001203","174011545737251",0.00,-16.00,0,295.16,300.57,0.0,0.0,0.000,1197082.9,1197082.9,11378,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412246,137904.00
01/25/2019 05:30,2,0.000,ALERT,211.03,297.26,60.006,1548412204,"201051344001230","174011545737251",0.00,-15.00,0,295.76,299.37,0.0,0.0,0.000,1191510.5,1191510.5,11387,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548412248,137905.00
01/25/2019 05:30,2,0.000,ALERT,210.80,296.96,60.006,1548412204,"201051344000646","174011545737251",0.00,-17.00,0,295.16,298.77,0.0,0.0,0.000,1186140.3,1186140.3,11379,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412250,137906.00
01/25/2019 05:30,2,0.000,ALERT,212.16,297.87,60.012,1548412204,"201051344000867","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1188149.7,1188149.7,35219,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412251,137907.00
01/25/2019 05:30,2,0.000,ALERT,212.83,298.47,60.017,1548412204,"201051344000633","174011545737251",0.00,-16.00,0,295.76,300.87,0.0,0.0,0.000,1187089.2,1187089.2,35274,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412253,137908.00
01/25/2019 05:30,2,0.000,ALERT,210.57,296.96,60.017,1548412204,"201051344000955","174011545737251",0.00,-15.00,0,295.46,298.77,0.0,0.0,0.000,1205201.3,1205201.3,11368,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412255,137909.00
01/25/2019 05:30,2,0.000,ALERT,211.93,297.87,60.017,1548412204,"201051344000648","174011545737251",0.00,-17.00,0,295.46,300.87,0.0,0.0,0.000,1195301.7,1195301.7,35179,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412257,137910.00
01/25/2019 05:30,2,0.000,ALERT,212.38,298.77,60.038,1548412204,"201051344000645","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1199599.6,1199599.6,35175,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412259,137911.00
01/25/2019 05:30,2,0.000,ALERT,211.93,299.07,60.017,1548412204,"201051344000569","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1217005.3,1217005.3,3417,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548412260,137912.00
01/25/2019 05:30,2,0.000,ALERT,212.16,298.17,60.017,1548412204,"179051228000119","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,3584.5,3584.5,3440,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548412262,137913.00
01/25/2019 05:45,2,0.000,ALERT,211.70,299.67,60.038,1548413104,"201051344000579","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1216400.5,1216400.5,3471,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413106,137914.00
01/25/2019 05:45,2,0.000,ALERT,210.80,296.06,59.996,1548413104,"201051344001025","174011545737251",0.00,-16.00,0,294.26,299.37,0.0,0.0,0.000,1201106.4,1201106.4,11377,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548413108,137915.00
01/25/2019 05:45,2,0.000,ALERT,210.80,296.66,60.017,1548413104,"201051344001093","174011545737251",0.00,-12.00,0,294.56,298.47,0.0,0.0,0.000,1193396.2,1193396.2,11366,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413110,137916.00
01/25/2019 05:45,2,0.000,ALERT,211.48,298.77,60.038,1548413104,"201051344000458","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1202700.6,1202700.6,3471,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548413112,137917.00
01/25/2019 05:45,2,0.000,ALERT,210.57,296.96,60.022,1548413104,"201051344000890","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1197492.3,1197492.3,11374,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413114,137918.00
01/25/2019 05:45,2,0.000,ALERT,211.48,298.77,60.006,1548413104,"201051344000988","174011545737251",0.00,-14.00,0,294.26,300.27,0.0,0.0,0.000,937964.4,937964.4,3504,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548413115,137919.00
01/25/2019 05:45,2,0.000,ALERT,211.48,297.87,60.054,1548413104,"201051344000582","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1177436.1,1177436.1,11327,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548413117,137920.00
01/25/2019 05:45,2,0.000,ALERT,211.70,299.37,60.038,1548413104,"201051344000868","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1189449.9,1189449.9,35210,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413119,137921.00
01/25/2019 05:45,2,0.000,ALERT,212.16,299.67,60.043,1548413104,"201051344000576","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1203121.8,1203121.8,7642,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413121,137922.00
01/25/2019 05:45,2,0.000,ALERT,211.93,298.77,60.017,1548413104,"201051344001158","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3482,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548413123,137923.00
01/25/2019 05:45,2,0.000,ALERT,211.25,296.36,60.049,1548413104,"201051344000917","174011545737251",0.00,-13.00,0,293.66,298.17,0.0,0.0,0.000,1194344.5,1194344.5,11326,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413125,137924.00
01/25/2019 05:45,2,0.000,ALERT,211.25,296.36,60.049,1548413104,"201051344000417","174011545737251",0.00,-15.00,0,294.26,298.17,0.0,0.0,0.000,969126.3,969126.3,11433,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413126,137925.00
01/25/2019 05:45,2,0.000,ALERT,211.25,296.96,60.038,1548413104,"201051344000685","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1198590.4,1198590.4,11374,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413128,137926.00
01/25/2019 05:45,2,0.000,ALERT,211.03,296.36,60.038,1548413104,"201051344000651","174011545737251",0.00,-17.00,0,294.26,298.17,0.0,0.0,0.000,1192289.1,1192289.1,11375,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413130,137927.00
01/25/2019 05:45,2,0.000,ALERT,211.25,299.37,60.043,1548413104,"201051344000594","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1207120.1,1207120.1,35188,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413132,137928.00
01/25/2019 05:45,2,0.000,ALERT,211.70,298.77,60.038,1548413104,"201051344000469","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1191447.6,1191447.6,3481,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413134,137929.00
01/25/2019 05:45,2,0.000,ALERT,211.03,297.26,60.043,1548413104,"201051344000585","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11410,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413136,137930.00
01/25/2019 05:45,2,0.000,ALERT,212.16,298.77,60.038,1548413104,"201051344000853","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1207314.5,1207314.5,3456,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548413138,137931.00
01/25/2019 05:45,2,0.000,ALERT,211.25,297.26,60.038,1548413104,"201051344001145","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1206048.6,1206048.6,11347,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413140,137932.00
01/25/2019 05:45,2,0.000,ALERT,211.03,296.96,60.038,1548413104,"201051344000438","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1199965.7,1199965.7,11375,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413142,137933.00
01/25/2019 05:45,2,0.000,ALERT,210.57,296.96,60.049,1548413104,"201051344001135","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1188136.1,1188136.1,11359,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413143,137934.00
01/25/2019 05:45,2,0.000,ALERT,211.70,299.07,60.038,1548413104,"201051344000983","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1206850.0,1206850.0,3459,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413145,137935.00
01/25/2019 05:45,2,0.000,ALERT,211.03,296.36,60.043,1548413104,"201051344001203","174011545737251",0.00,-16.00,0,294.56,299.97,0.0,0.0,0.000,1197082.9,1197082.9,11380,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413147,137936.00
01/25/2019 05:45,2,0.000,ALERT,210.80,297.26,60.043,1548413104,"201051344001230","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1191510.5,1191510.5,11389,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548413149,137937.00
01/25/2019 05:45,2,0.000,ALERT,210.80,296.96,60.038,1548413104,"201051344000646","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1186140.3,1186140.3,11381,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413151,137938.00
01/25/2019 05:45,2,0.000,ALERT,211.93,298.17,60.065,1548413104,"201051344000867","174011545737251",0.00,-13.00,0,295.46,301.17,0.0,0.0,0.000,1188149.7,1188149.7,35221,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548413152,137939.00
01/25/2019 05:45,2,0.000,ALERT,212.61,298.77,60.033,1548413104,"201051344000633","174011545737251",0.00,-15.00,0,294.86,300.57,0.0,0.0,0.000,1187089.2,1187089.2,35276,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548413154,137940.00
01/25/2019 05:45,2,0.000,ALERT,210.57,296.66,60.065,1548413104,"201051344000955","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1205201.3,1205201.3,11370,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548413156,137941.00
01/25/2019 05:45,2,0.000,ALERT,211.70,297.87,60.038,1548413104,"201051344000648","174011545737251",0.00,-17.00,0,295.46,300.57,0.0,0.0,0.000,1195301.7,1195301.7,35181,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413158,137942.00
01/25/2019 05:45,2,0.000,ALERT,212.16,298.77,60.033,1548413104,"201051344000645","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1199599.6,1199599.6,35177,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548413160,137943.00
01/25/2019 05:45,2,0.000,ALERT,211.93,299.67,60.017,1548413104,"201051344000569","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1217005.3,1217005.3,3419,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548413161,137944.00
01/25/2019 05:45,2,0.000,ALERT,212.16,298.17,60.017,1548413104,"179051228000119","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,3584.5,3584.5,3442,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548413163,137945.00
01/25/2019 06:00,2,0.000,ALERT,211.70,299.67,60.012,1548414004,"201051344000579","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1216400.5,1216400.5,3473,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414006,137946.00
01/25/2019 06:00,2,0.000,ALERT,210.57,296.06,60.028,1548414004,"201051344001025","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1201106.4,1201106.4,11379,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414008,137947.00
01/25/2019 06:00,2,0.000,ALERT,210.80,296.96,60.070,1548414004,"201051344001093","174011545737251",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,1193396.2,1193396.2,11368,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414010,137948.00
01/25/2019 06:00,2,0.000,ALERT,211.48,298.77,60.017,1548414004,"201051344000458","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1202700.6,1202700.6,3473,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414012,137949.00
01/25/2019 06:00,2,0.000,ALERT,210.57,296.96,60.022,1548414004,"201051344000890","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1197492.3,1197492.3,11376,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414014,137950.00
01/25/2019 06:00,2,0.000,ALERT,211.48,298.47,60.028,1548414004,"201051344000988","174011545737251",0.00,-14.00,0,294.26,300.87,0.0,0.0,0.000,937964.4,937964.4,3506,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414016,137951.00
01/25/2019 06:00,2,0.000,ALERT,211.48,297.87,60.022,1548414004,"201051344000582","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1177436.1,1177436.1,11329,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414017,137952.00
01/25/2019 06:00,2,0.000,ALERT,211.70,299.37,60.038,1548414004,"201051344000868","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1189449.9,1189449.9,35212,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414019,137953.00
01/25/2019 06:00,2,0.000,ALERT,212.16,299.37,60.054,1548414004,"201051344000576","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1203121.8,1203121.8,7644,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414021,137954.00
01/25/2019 06:00,2,0.000,ALERT,211.93,298.77,60.012,1548414004,"201051344001158","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1182624.2,1182624.2,3484,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414023,137955.00
01/25/2019 06:00,2,0.000,ALERT,211.03,296.66,60.022,1548414004,"201051344000917","174011545737251",0.00,-13.00,0,293.36,298.77,0.0,0.0,0.000,1194344.5,1194344.5,11328,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414025,137956.00
01/25/2019 06:00,2,0.000,ALERT,211.03,296.36,60.006,1548414004,"201051344000417","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,969126.3,969126.3,11435,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414027,137957.00
01/25/2019 06:00,2,0.000,ALERT,211.03,296.66,60.012,1548414004,"201051344000685","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1198590.4,1198590.4,11376,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414028,137958.00
01/25/2019 06:00,2,0.000,ALERT,211.03,296.06,60.006,1548414004,"201051344000651","174011545737251",0.00,-18.00,0,294.56,298.47,0.0,0.0,0.000,1192289.1,1192289.1,11377,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414030,137959.00
01/25/2019 06:00,2,0.000,ALERT,211.03,298.77,60.017,1548414004,"201051344000594","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1207120.1,1207120.1,35190,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414032,137960.00
01/25/2019 06:00,2,0.000,ALERT,211.70,298.77,60.017,1548414004,"201051344000469","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,1191447.6,1191447.6,3483,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414034,137961.00
01/25/2019 06:00,2,0.000,ALERT,211.03,297.26,60.006,1548414004,"201051344000585","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11412,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414036,137962.00
01/25/2019 06:00,2,0.000,ALERT,212.16,298.17,60.001,1548414004,"201051344000853","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1207314.5,1207314.5,3458,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414038,137963.00
01/25/2019 06:00,2,0.000,ALERT,211.25,296.96,60.006,1548414004,"201051344001145","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1206048.6,1206048.6,11349,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414039,137964.00
01/25/2019 06:00,2,0.000,ALERT,211.03,296.96,60.001,1548414004,"201051344000438","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1199965.7,1199965.7,11377,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414041,137965.00
01/25/2019 06:00,2,0.000,ALERT,210.57,296.96,60.001,1548414004,"201051344001135","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1188136.1,1188136.1,11361,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414043,137966.00
01/25/2019 06:00,2,0.000,ALERT,211.48,298.47,60.012,1548414004,"201051344000983","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1206850.0,1206850.0,3461,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414045,137967.00
01/25/2019 06:00,2,0.000,ALERT,210.80,296.06,60.006,1548414004,"201051344001203","174011545737251",0.00,-16.00,0,294.56,299.97,0.0,0.0,0.000,1197082.9,1197082.9,11382,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414047,137968.00
01/25/2019 06:00,2,0.000,ALERT,210.80,296.96,60.017,1548414004,"201051344001230","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1191510.5,1191510.5,11391,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414049,137969.00
01/25/2019 06:00,2,0.000,ALERT,210.57,296.66,60.012,1548414004,"201051344000646","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1186140.3,1186140.3,11383,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414050,137970.00
01/25/2019 06:00,2,0.000,ALERT,211.70,297.57,60.028,1548414004,"201051344000867","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1188149.7,1188149.7,35223,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414052,137971.00
01/25/2019 06:00,2,0.000,ALERT,212.38,298.47,60.012,1548414004,"201051344000633","174011545737251",0.00,-16.00,0,295.16,301.17,0.0,0.0,0.000,1187089.2,1187089.2,35278,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414054,137972.00
01/25/2019 06:00,2,0.000,ALERT,210.35,296.66,60.012,1548414004,"201051344000955","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1205201.3,1205201.3,11372,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414056,137973.00
01/25/2019 06:00,2,0.000,ALERT,211.48,297.57,59.980,1548414004,"201051344000648","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1195301.7,1195301.7,35183,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414058,137974.00
01/25/2019 06:00,2,0.000,ALERT,211.93,298.17,60.022,1548414004,"201051344000645","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1199599.6,1199599.6,35179,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414060,137975.00
01/25/2019 06:00,2,0.000,ALERT,211.48,298.77,60.012,1548414004,"201051344000569","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1217005.3,1217005.3,3421,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414061,137976.00
01/25/2019 06:00,2,0.000,ALERT,211.93,297.57,60.006,1548414004,"179051228000119","174011545737251",0.00,-13.00,0,295.16,300.57,0.0,0.0,0.000,3584.5,3584.5,3444,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548414063,137977.00
01/25/2019 06:15,2,0.000,ALERT,211.25,299.37,59.990,1548414904,"201051344000579","174011545737251",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,1216400.5,1216400.5,3475,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414906,137978.00
01/25/2019 06:15,2,0.000,ALERT,210.12,295.16,59.990,1548414904,"201051344001025","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1201106.4,1201106.4,11381,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414908,137979.00
01/25/2019 06:15,2,0.000,ALERT,210.12,295.76,59.990,1548414904,"201051344001093","174011545737251",0.00,-13.00,0,293.66,298.17,0.0,0.0,0.000,1193396.2,1193396.2,11370,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414910,137980.00
01/25/2019 06:15,2,0.000,ALERT,211.03,297.87,59.990,1548414904,"201051344000458","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1202700.6,1202700.6,3475,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414912,137981.00
01/25/2019 06:15,2,0.000,ALERT,210.12,296.06,59.990,1548414904,"201051344000890","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1197492.3,1197492.3,11378,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414914,137982.00
01/25/2019 06:15,2,0.000,ALERT,210.80,297.87,59.996,1548414904,"201051344000988","174011545737251",0.00,-15.00,0,293.36,299.67,0.0,0.0,0.000,937964.4,937964.4,3508,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414916,137983.00
01/25/2019 06:15,2,0.000,ALERT,210.80,296.66,59.996,1548414904,"201051344000582","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1177436.1,1177436.1,11331,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414917,137984.00
01/25/2019 06:15,2,0.000,ALERT,211.03,298.77,60.001,1548414904,"201051344000868","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1189449.9,1189449.9,35214,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414919,137985.00
01/25/2019 06:15,2,0.000,ALERT,211.48,298.77,60.001,1548414904,"201051344000576","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1203121.8,1203121.8,7646,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414921,137986.00
01/25/2019 06:15,2,0.000,ALERT,211.25,297.87,59.990,1548414904,"201051344001158","174011545737251",0.00,-17.00,0,295.46,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3486,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414923,137987.00
01/25/2019 06:15,2,0.000,ALERT,210.57,295.46,59.975,1548414904,"201051344000917","174011545737251",0.00,-13.00,0,293.06,297.87,0.0,0.0,0.000,1194344.5,1194344.5,11330,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414925,137988.00
01/25/2019 06:15,2,0.000,ALERT,210.57,295.16,59.996,1548414904,"201051344000417","174011545737251",0.00,-15.00,0,293.66,297.87,0.0,0.0,0.000,969126.3,969126.3,11437,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414927,137989.00
01/25/2019 06:15,2,0.000,ALERT,210.57,295.46,59.996,1548414904,"201051344000685","174011545737251",0.00,-15.00,0,293.96,298.17,0.0,0.0,0.000,1198590.4,1198590.4,11378,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414929,137990.00
01/25/2019 06:15,2,0.000,ALERT,210.35,294.86,59.996,1548414904,"201051344000651","174011545737251",0.00,-18.00,0,293.36,297.87,0.0,0.0,0.000,1192289.1,1192289.1,11379,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414930,137991.00
01/25/2019 06:15,2,0.000,ALERT,210.57,298.17,59.996,1548414904,"201051344000594","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1207120.1,1207120.1,35192,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414932,137992.00
01/25/2019 06:15,2,0.000,ALERT,211.25,297.87,59.996,1548414904,"201051344000469","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1191447.6,1191447.6,3485,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414934,137993.00
01/25/2019 06:15,2,0.000,ALERT,210.57,296.06,59.985,1548414904,"201051344000585","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,1206996.1,1206996.1,11414,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414936,137994.00
01/25/2019 06:15,2,0.000,ALERT,211.70,297.57,59.985,1548414904,"201051344000853","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1207314.5,1207314.5,3460,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414938,137995.00
01/25/2019 06:15,2,0.000,ALERT,210.57,296.06,59.990,1548414904,"201051344001145","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1206048.6,1206048.6,11351,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414939,137996.00
01/25/2019 06:15,2,0.000,ALERT,210.35,295.76,59.969,1548414904,"201051344000438","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1199965.7,1199965.7,11379,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414941,137997.00
01/25/2019 06:15,2,0.000,ALERT,209.90,295.76,60.049,1548414904,"201051344001135","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1188136.1,1188136.1,11363,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414943,137998.00
01/25/2019 06:15,2,0.000,ALERT,211.03,298.17,60.001,1548414904,"201051344000983","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1206850.0,1206850.0,3463,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414945,137999.00
01/25/2019 06:15,2,0.000,ALERT,210.35,295.46,59.996,1548414904,"201051344001203","174011545737251",0.00,-16.00,0,293.66,299.67,0.0,0.0,0.000,1197082.9,1197082.9,11384,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414947,138000.00
01/25/2019 06:15,2,0.000,ALERT,210.35,296.06,59.990,1548414904,"201051344001230","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1191510.5,1191510.5,11393,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414949,138001.00
01/25/2019 06:15,2,0.000,ALERT,210.12,295.76,60.001,1548414904,"201051344000646","174011545737251",0.00,-16.00,0,293.36,298.17,0.0,0.0,0.000,1186140.3,1186140.3,11385,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414950,138002.00
01/25/2019 06:15,2,0.000,ALERT,211.48,297.57,60.006,1548414904,"201051344000867","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1188149.7,1188149.7,35225,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414952,138003.00
01/25/2019 06:15,2,0.000,ALERT,211.93,298.17,60.012,1548414904,"201051344000633","174011545737251",0.00,-16.00,0,294.26,299.37,0.0,0.0,0.000,1187089.2,1187089.2,35280,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414954,138004.00
01/25/2019 06:15,2,0.000,ALERT,209.90,295.76,60.012,1548414904,"201051344000955","174011545737251",0.00,-15.00,0,293.96,298.17,0.0,0.0,0.000,1205201.3,1205201.3,11374,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414956,138005.00
01/25/2019 06:15,2,0.000,ALERT,211.25,297.57,60.001,1548414904,"201051344000648","174011545737251",0.00,-17.00,0,294.86,299.67,0.0,0.0,0.000,1195301.7,1195301.7,35185,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414958,138006.00
01/25/2019 06:15,2,0.000,ALERT,211.70,298.47,60.001,1548414904,"201051344000645","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1199599.6,1199599.6,35181,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548414960,138007.00
01/25/2019 06:15,2,0.000,ALERT,211.25,299.07,60.012,1548414904,"201051344000569","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1217005.3,1217005.3,3423,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548414961,138008.00
01/25/2019 06:15,2,0.000,ALERT,211.48,297.87,60.033,1548414904,"179051228000119","174011545737251",0.00,-13.00,0,294.56,299.07,0.0,0.0,0.000,3584.5,3584.5,3446,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548414963,138009.00
01/25/2019 06:30,2,0.000,ALERT,211.03,298.17,60.006,1548415804,"201051344000579","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1216400.5,1216400.5,3477,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415806,138010.00
01/25/2019 06:30,2,0.000,ALERT,210.35,295.76,60.012,1548415804,"201051344001025","174011545737251",0.00,-16.00,0,293.06,298.47,0.0,0.0,0.000,1201106.4,1201106.4,11383,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548415808,138011.00
01/25/2019 06:30,2,0.000,ALERT,210.57,296.36,60.001,1548415804,"201051344001093","174011545737251",0.00,-13.00,0,293.36,297.57,0.0,0.0,0.000,1193396.2,1193396.2,11372,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415810,138012.00
01/25/2019 06:30,2,0.000,ALERT,210.80,297.57,59.996,1548415804,"201051344000458","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1202700.6,1202700.6,3477,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415812,138013.00
01/25/2019 06:30,2,0.000,ALERT,210.57,296.96,60.001,1548415804,"201051344000890","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1197492.3,1197492.3,11380,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415814,138014.00
01/25/2019 06:30,2,0.000,ALERT,210.57,297.26,60.012,1548415804,"201051344000988","174011545737251",0.00,-14.00,0,293.36,299.67,0.0,0.0,0.000,937964.4,937964.4,3510,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548415816,138015.00
01/25/2019 06:30,2,0.000,ALERT,211.03,297.57,59.996,1548415804,"201051344000582","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1177436.1,1177436.1,11333,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415817,138016.00
01/25/2019 06:30,2,0.000,ALERT,211.03,298.17,60.012,1548415804,"201051344000868","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1189449.9,1189449.9,35216,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415819,138017.00
01/25/2019 06:30,2,0.000,ALERT,211.48,298.17,60.012,1548415804,"201051344000576","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1203121.8,1203121.8,7648,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415821,138018.00
01/25/2019 06:30,2,0.000,ALERT,211.03,297.57,59.990,1548415804,"201051344001158","174011545737251",0.00,-17.00,0,295.46,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3488,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548415823,138019.00
01/25/2019 06:30,2,0.000,ALERT,210.80,296.36,60.006,1548415804,"201051344000917","174011545737251",0.00,-13.00,0,292.46,297.26,0.0,0.0,0.000,1194344.5,1194344.5,11332,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415825,138020.00
01/25/2019 06:30,2,0.000,ALERT,211.03,296.06,59.996,1548415804,"201051344000417","174011545737251",0.00,-15.00,0,293.06,297.26,0.0,0.0,0.000,969126.3,969126.3,11439,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415827,138021.00
01/25/2019 06:30,2,0.000,ALERT,211.03,296.66,60.001,1548415804,"201051344000685","174011545737251",0.00,-15.00,0,293.36,297.57,0.0,0.0,0.000,1198590.4,1198590.4,11380,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415829,138022.00
01/25/2019 06:30,2,0.000,ALERT,210.80,295.76,60.001,1548415804,"201051344000651","174011545737251",0.00,-18.00,0,293.06,297.26,0.0,0.0,0.000,1192289.1,1192289.1,11381,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415830,138023.00
01/25/2019 06:30,2,0.000,ALERT,210.57,297.87,60.006,1548415804,"201051344000594","174011545737251",0.00,-16.00,0,295.16,300.27,0.0,0.0,0.000,1207120.1,1207120.1,35194,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548415832,138024.00
01/25/2019 06:30,2,0.000,ALERT,211.25,297.57,60.006,1548415804,"201051344000469","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1191447.6,1191447.6,3487,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548415834,138025.00
01/25/2019 06:30,2,0.000,ALERT,210.80,296.96,60.001,1548415804,"201051344000585","174011545737251",0.00,-14.00,0,293.06,297.87,0.0,0.0,0.000,1206996.1,1206996.1,11416,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415836,138026.00
01/25/2019 06:30,2,0.000,ALERT,211.48,297.26,60.022,1548415804,"201051344000853","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1207314.5,1207314.5,3462,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548415838,138027.00
01/25/2019 06:30,2,0.000,ALERT,211.03,296.66,60.001,1548415804,"201051344001145","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1206048.6,1206048.6,11353,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548415839,138028.00
01/25/2019 06:30,2,0.000,ALERT,210.80,296.36,60.001,1548415804,"201051344000438","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1199965.7,1199965.7,11381,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548415841,138029.00
01/25/2019 06:30,2,0.000,ALERT,210.12,296.36,60.022,1548415804,"201051344001135","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1188136.1,1188136.1,11365,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415843,138030.00
01/25/2019 06:30,2,0.000,ALERT,211.03,297.57,60.054,1548415804,"201051344000983","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1206850.0,1206850.0,3465,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415845,138031.00
01/25/2019 06:30,2,0.000,ALERT,210.57,296.06,60.001,1548415804,"201051344001203","174011545737251",0.00,-16.00,0,293.36,299.37,0.0,0.0,0.000,1197082.9,1197082.9,11386,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548415847,138032.00
01/25/2019 06:30,2,0.000,ALERT,210.80,296.96,59.969,1548415804,"201051344001230","174011545737251",0.00,-15.00,0,293.96,297.87,0.0,0.0,0.000,1191510.5,1191510.5,11395,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415849,138033.00
01/25/2019 06:30,2,0.000,ALERT,210.35,296.36,60.006,1548415804,"201051344000646","174011545737251",0.00,-16.00,0,293.06,297.57,0.0,0.0,0.000,1186140.3,1186140.3,11387,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415850,138034.00
01/25/2019 06:30,2,0.000,ALERT,211.25,296.66,60.006,1548415804,"201051344000867","174011545737251",0.00,-14.00,0,295.16,300.27,0.0,0.0,0.000,1188149.7,1188149.7,35227,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415852,138035.00
01/25/2019 06:30,2,0.000,ALERT,211.70,297.26,60.006,1548415804,"201051344000633","174011545737251",0.00,-16.00,0,294.56,299.67,0.0,0.0,0.000,1187089.2,1187089.2,35282,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415854,138036.00
01/25/2019 06:30,2,0.000,ALERT,210.12,296.36,60.017,1548415804,"201051344000955","174011545737251",0.00,-15.00,0,293.36,297.57,0.0,0.0,0.000,1205201.3,1205201.3,11376,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548415856,138037.00
01/25/2019 06:30,2,0.000,ALERT,210.80,296.66,59.996,1548415804,"201051344000648","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1195301.7,1195301.7,35187,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415858,138038.00
01/25/2019 06:30,2,0.000,ALERT,211.25,297.57,60.001,1548415804,"201051344000645","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1199599.6,1199599.6,35183,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548415859,138039.00
01/25/2019 06:30,2,0.000,ALERT,211.03,298.17,60.012,1548415804,"201051344000569","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1217005.3,1217005.3,3425,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548415861,138040.00
01/25/2019 06:30,2,0.000,ALERT,211.25,296.96,59.996,1548415804,"179051228000119","174011545737251",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,3584.5,3584.5,3448,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548415863,138041.00
