ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 06:45,2,0.000,ALERT,210.57,297.26,59.985,1548416704,"201051344000579","174011545737251",0.00,-15.00,0,295.46,300.57,0.0,0.0,0.000,1216400.5,1216400.5,3479,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548416706,138042.00
01/25/2019 06:45,2,0.000,ALERT,209.67,295.16,59.980,1548416704,"201051344001025","174011545737251",0.00,-16.00,0,293.96,302.07,0.0,0.0,0.000,1201106.4,1201106.4,11385,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416708,138043.00
01/25/2019 06:45,2,0.000,ALERT,209.90,296.06,60.001,1548416704,"201051344001093","174011545737251",0.00,-13.00,0,294.26,301.17,0.0,0.0,0.000,1193396.2,1193396.2,11374,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416710,138044.00
01/25/2019 06:45,2,0.000,ALERT,210.35,296.66,59.985,1548416704,"201051344000458","174011545737251",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,1202700.6,1202700.6,3479,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416712,138045.00
01/25/2019 06:45,2,0.000,ALERT,209.90,296.36,59.975,1548416704,"201051344000890","174011545737251",0.00,-14.00,0,294.86,302.68,0.0,0.0,0.000,1197492.3,1197492.3,11382,0,0,0,L,1122011218,1,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548416714,138046.00
01/25/2019 06:45,2,0.000,ALERT,210.35,296.36,59.985,1548416704,"201051344000988","174011545737251",0.00,-15.00,0,292.16,299.07,0.0,0.0,0.000,937964.4,937964.4,3512,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416715,138047.00
01/25/2019 06:45,2,0.000,ALERT,210.57,296.96,59.980,1548416704,"201051344000582","174011545737251",0.00,-17.00,0,295.46,302.07,0.0,0.0,0.000,1177436.1,1177436.1,11335,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416717,138048.00
01/25/2019 06:45,2,0.000,ALERT,210.35,296.96,59.985,1548416704,"201051344000868","174011545737251",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,1189449.9,1189449.9,35218,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416719,138049.00
01/25/2019 06:45,2,0.000,ALERT,210.80,296.96,59.943,1548416704,"201051344000576","174011545737251",0.00,-15.00,0,294.86,299.97,0.0,0.0,0.000,1203121.8,1203121.8,7650,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416721,138050.00
01/25/2019 06:45,2,0.000,ALERT,210.57,296.66,59.985,1548416704,"201051344001158","174011545737251",0.00,-16.00,0,294.26,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3490,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416723,138051.00
01/25/2019 06:45,2,0.000,ALERT,210.12,295.76,59.959,1548416704,"201051344000917","174011545737251",0.00,-13.00,0,293.06,300.87,0.0,0.0,0.000,1194344.5,1194344.5,11334,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416724,138052.00
01/25/2019 06:45,2,0.000,ALERT,210.35,295.76,59.943,1548416704,"201051344000417","174011545737251",0.00,-16.00,0,293.96,300.87,0.0,0.0,0.000,969126.3,969126.3,11441,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416726,138053.00
01/25/2019 06:45,2,0.000,ALERT,210.35,296.06,59.985,1548416704,"201051344000685","174011545737251",0.00,-15.00,0,294.26,301.77,0.0,0.0,0.000,1198590.4,1198590.4,11382,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416728,138054.00
01/25/2019 06:45,2,0.000,ALERT,210.12,295.46,60.022,1548416704,"201051344000651","174011545737251",0.00,-17.00,0,294.26,300.87,0.0,0.0,0.000,1192289.1,1192289.1,11383,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416730,138055.00
01/25/2019 06:45,2,0.000,ALERT,209.90,296.96,60.001,1548416704,"201051344000594","174011545737251",0.00,-16.00,0,294.56,299.97,0.0,0.0,0.000,1207120.1,1207120.1,35196,0,0,0,L,1122011218,1,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416732,138056.00
01/25/2019 06:45,2,0.000,ALERT,210.57,296.66,59.985,1548416704,"201051344000469","174011545737251",0.00,-16.00,0,293.96,299.37,0.0,0.0,0.000,1191447.6,1191447.6,3489,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416734,138057.00
01/25/2019 06:45,2,0.000,ALERT,210.12,296.36,60.017,1548416704,"201051344000585","174011545737251",0.00,-14.00,0,294.26,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11418,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416735,138058.00
01/25/2019 06:45,2,0.000,ALERT,211.03,296.36,59.996,1548416704,"201051344000853","174011545737251",0.00,-15.00,0,294.56,299.67,0.0,0.0,0.000,1207314.5,1207314.5,3464,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416737,138059.00
01/25/2019 06:45,2,0.000,ALERT,210.35,296.66,59.990,1548416704,"201051344001145","174011545737251",0.00,-15.00,0,294.86,302.37,0.0,0.0,0.000,1206048.6,1206048.6,11355,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416739,138060.00
01/25/2019 06:45,2,0.000,ALERT,210.12,296.36,60.033,1548416704,"201051344000438","174011545737251",0.00,-16.00,0,294.56,302.07,0.0,0.0,0.000,1199965.7,1199965.7,11383,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548416741,138061.00
01/25/2019 06:45,2,0.000,ALERT,209.67,296.06,59.990,1548416704,"201051344001135","174011545737251",0.00,-15.00,0,294.86,301.77,0.0,0.0,0.000,1188136.1,1188136.1,11367,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416743,138062.00
01/25/2019 06:45,2,0.000,ALERT,210.35,296.66,59.969,1548416704,"201051344000983","174011545737251",0.00,-14.00,0,294.56,299.97,0.0,0.0,0.000,1206850.0,1206850.0,3467,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416745,138063.00
01/25/2019 06:45,2,0.000,ALERT,210.12,295.76,59.996,1548416704,"201051344001203","174011545737251",0.00,-16.00,0,293.96,302.68,0.0,0.0,0.000,1197082.9,1197082.9,11388,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416746,138064.00
01/25/2019 06:45,2,0.000,ALERT,210.12,296.36,60.038,1548416704,"201051344001230","174011545737251",0.00,-15.00,0,294.86,301.77,0.0,0.0,0.000,1191510.5,1191510.5,11397,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416748,138065.00
01/25/2019 06:45,2,0.000,ALERT,209.67,296.36,60.001,1548416704,"201051344000646","174011545737251",0.00,-16.00,0,293.96,301.17,0.0,0.0,0.000,1186140.3,1186140.3,11389,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548416750,138066.00
01/25/2019 06:45,2,0.000,ALERT,210.57,295.76,59.975,1548416704,"201051344000867","174011545737251",0.00,-14.00,0,293.96,299.67,0.0,0.0,0.000,1188149.7,1188149.7,35229,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416752,138067.00
01/25/2019 06:45,2,0.000,ALERT,211.03,296.36,60.001,1548416704,"201051344000633","174011545737251",0.00,-15.00,0,293.06,299.37,0.0,0.0,0.000,1187089.2,1187089.2,35284,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416754,138068.00
01/25/2019 06:45,2,0.000,ALERT,209.67,296.36,60.001,1548416704,"201051344000955","174011545737251",0.00,-15.00,0,294.26,301.17,0.0,0.0,0.000,1205201.3,1205201.3,11378,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416756,138069.00
01/25/2019 06:45,2,0.000,ALERT,210.35,295.76,59.985,1548416704,"201051344000648","174011545737251",0.00,-17.00,0,293.96,299.37,0.0,0.0,0.000,1195301.7,1195301.7,35189,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416758,138070.00
01/25/2019 06:45,2,0.000,ALERT,210.80,296.66,60.012,1548416704,"201051344000645","174011545737251",0.00,-14.00,0,294.56,299.67,0.0,0.0,0.000,1199599.6,1199599.6,35185,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416759,138071.00
01/25/2019 06:45,2,0.000,ALERT,210.35,296.96,59.964,1548416704,"201051344000569","174011545737251",0.00,-15.00,0,295.16,300.57,0.0,0.0,0.000,1217005.3,1217005.3,3427,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548416761,138072.00
01/25/2019 06:45,2,0.000,ALERT,210.80,295.76,59.996,1548416704,"179051228000119","174011545737251",0.00,-13.00,0,293.36,299.07,0.0,0.0,0.000,3584.5,3584.5,3450,0,0,0,L,46974696,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548416763,138073.00
01/25/2019 07:00,2,0.000,ALERT,211.48,299.07,60.028,1548417603,"201051344000579","174011545737251",0.00,-15.00,0,295.46,300.87,0.0,0.0,0.000,1216400.5,1216400.5,3481,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417606,138074.00
01/25/2019 07:00,2,0.000,ALERT,210.35,296.36,60.033,1548417603,"201051344001025","174011545737251",0.00,-16.00,0,293.66,298.77,0.0,0.0,0.000,1201106.4,1201106.4,11387,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417607,138075.00
01/25/2019 07:00,2,0.000,ALERT,210.35,296.96,60.033,1548417603,"201051344001093","174011545737251",0.00,-13.00,0,294.26,297.87,0.0,0.0,0.000,1193396.2,1193396.2,11376,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417609,138076.00
01/25/2019 07:00,2,0.000,ALERT,211.25,298.47,60.012,1548417603,"201051344000458","174011545737251",0.00,-12.00,0,294.86,300.57,0.0,0.0,0.000,1202700.6,1202700.6,3481,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417611,138077.00
01/25/2019 07:00,2,0.000,ALERT,210.35,297.26,60.028,1548417603,"201051344000890","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1197492.3,1197492.3,11384,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417613,138078.00
01/25/2019 07:00,2,0.000,ALERT,211.25,298.17,60.043,1548417603,"201051344000988","174011545737251",0.00,-15.00,0,292.16,299.37,0.0,0.0,0.000,937964.4,937964.4,3514,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417615,138079.00
01/25/2019 07:00,2,0.000,ALERT,210.80,297.87,60.059,1548417603,"201051344000582","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1177436.1,1177436.1,11337,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417617,138080.00
01/25/2019 07:00,2,0.000,ALERT,211.48,299.07,60.022,1548417603,"201051344000868","174011545737251",0.00,-14.00,0,295.46,300.57,0.0,0.0,0.000,1189449.9,1189449.9,35220,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548417618,138081.00
01/25/2019 07:00,2,0.000,ALERT,211.93,299.07,60.022,1548417603,"201051344000576","174011545737251",0.00,-15.00,0,294.86,300.27,0.0,0.0,0.000,1203121.8,1203121.8,7652,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548417620,138082.00
01/25/2019 07:00,2,0.000,ALERT,211.70,298.47,60.033,1548417603,"201051344001158","174011545737251",0.00,-16.00,0,294.56,299.67,0.0,0.0,0.000,1182624.2,1182624.2,3492,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417622,138083.00
01/25/2019 07:00,2,0.000,ALERT,210.57,296.66,60.028,1548417603,"201051344000917","174011545737251",0.00,-13.00,0,292.76,297.57,0.0,0.0,0.000,1194344.5,1194344.5,11336,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417624,138084.00
01/25/2019 07:00,2,0.000,ALERT,210.35,295.76,60.059,1548417603,"201051344000417","174011545737251",0.00,-14.00,0,293.66,297.57,0.0,0.0,0.000,969126.3,969126.3,11443,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548417626,138085.00
01/25/2019 07:00,2,0.000,ALERT,210.57,296.66,59.990,1548417603,"201051344000685","174011545737251",0.00,-15.00,0,293.96,297.87,0.0,0.0,0.000,1198590.4,1198590.4,11384,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417627,138086.00
01/25/2019 07:00,2,0.000,ALERT,210.35,295.76,60.012,1548417603,"201051344000651","174011545737251",0.00,-18.00,0,293.66,297.57,0.0,0.0,0.000,1192289.1,1192289.1,11385,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417629,138087.00
01/25/2019 07:00,2,0.000,ALERT,210.80,298.77,59.980,1548417603,"201051344000594","174011545737251",0.00,-16.00,0,293.96,300.27,0.0,0.0,0.000,1207120.1,1207120.1,35198,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417631,138088.00
01/25/2019 07:00,2,0.000,ALERT,211.48,298.47,60.049,1548417603,"201051344000469","174011545737251",0.00,-17.00,0,293.66,299.97,0.0,0.0,0.000,1191447.6,1191447.6,3491,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548417633,138089.00
01/25/2019 07:00,2,0.000,ALERT,210.35,296.66,60.012,1548417603,"201051344000585","174011545737251",0.00,-15.00,0,293.96,298.17,0.0,0.0,0.000,1206996.1,1206996.1,11420,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417635,138090.00
01/25/2019 07:00,2,0.000,ALERT,211.70,298.17,60.006,1548417603,"201051344000853","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1207314.5,1207314.5,3466,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548417637,138091.00
01/25/2019 07:00,2,0.000,ALERT,210.57,296.96,60.012,1548417603,"201051344001145","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1206048.6,1206048.6,11357,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417638,138092.00
01/25/2019 07:00,2,0.000,ALERT,210.35,296.36,60.043,1548417603,"201051344000438","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1199965.7,1199965.7,11385,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417640,138093.00
01/25/2019 07:00,2,0.000,ALERT,209.90,296.66,60.017,1548417603,"201051344001135","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1188136.1,1188136.1,11369,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417642,138094.00
01/25/2019 07:00,2,0.000,ALERT,211.25,298.17,60.028,1548417603,"201051344000983","174011545737251",0.00,-15.00,0,294.86,300.27,0.0,0.0,0.000,1206850.0,1206850.0,3469,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417644,138095.00
01/25/2019 07:00,2,0.000,ALERT,210.12,296.06,60.028,1548417603,"201051344001203","174011545737251",0.00,-16.00,0,293.96,299.67,0.0,0.0,0.000,1197082.9,1197082.9,11390,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417646,138096.00
01/25/2019 07:00,2,0.000,ALERT,210.35,297.26,60.033,1548417603,"201051344001230","174011545737251",0.00,-15.00,0,294.86,298.17,0.0,0.0,0.000,1191510.5,1191510.5,11399,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548417648,138097.00
01/25/2019 07:00,2,0.000,ALERT,210.12,296.66,60.054,1548417603,"201051344000646","174011545737251",0.00,-16.00,0,293.96,297.87,0.0,0.0,0.000,1186140.3,1186140.3,11391,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417649,138098.00
01/25/2019 07:00,2,0.000,ALERT,211.48,297.57,60.022,1548417603,"201051344000867","174011545737251",0.00,-14.00,0,293.96,300.27,0.0,0.0,0.000,1188149.7,1188149.7,35231,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417651,138099.00
01/25/2019 07:00,2,0.000,ALERT,212.16,298.17,60.033,1548417603,"201051344000633","174011545737251",0.00,-15.00,0,293.36,299.67,0.0,0.0,0.000,1187089.2,1187089.2,35286,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417653,138100.00
01/25/2019 07:00,2,0.000,ALERT,209.67,296.36,59.985,1548417603,"201051344000955","174011545737251",0.00,-15.00,0,293.96,297.87,0.0,0.0,0.000,1205201.3,1205201.3,11380,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417655,138101.00
01/25/2019 07:00,2,0.000,ALERT,211.25,297.26,60.017,1548417603,"201051344000648","174011545737251",0.00,-17.00,0,293.66,299.67,0.0,0.0,0.000,1195301.7,1195301.7,35191,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417657,138102.00
01/25/2019 07:00,2,0.000,ALERT,211.70,298.47,59.990,1548417603,"201051344000645","174011545737251",0.00,-14.00,0,294.56,299.97,0.0,0.0,0.000,1199599.6,1199599.6,35187,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417658,138103.00
01/25/2019 07:00,2,0.000,ALERT,211.25,299.07,60.022,1548417603,"201051344000569","174011545737251",0.00,-15.00,0,295.16,300.87,0.0,0.0,0.000,1217005.3,1217005.3,3429,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548417660,138104.00
01/25/2019 07:00,2,0.000,ALERT,211.70,297.87,60.022,1548417603,"179051228000119","174011545737251",0.00,-13.00,0,293.06,299.07,0.0,0.0,0.000,3584.5,3584.5,3452,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548417662,138105.00
01/25/2019 07:15,2,0.000,ALERT,211.25,298.47,60.022,1548418504,"201051344000579","174011545737251",0.00,-15.00,0,285.84,300.87,0.0,0.0,0.000,1216400.5,1216400.5,3483,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418506,138106.00
01/25/2019 07:15,2,0.000,ALERT,210.57,296.66,60.012,1548418504,"201051344001025","174011545737251",0.00,-16.00,0,282.54,299.37,0.0,0.0,0.000,1201106.4,1201106.4,11389,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418508,138107.00
01/25/2019 07:15,2,0.000,ALERT,210.57,297.57,60.001,1548418504,"201051344001093","174011545737251",0.00,-13.00,0,283.14,298.47,0.0,0.0,0.000,1193396.2,1193396.2,11378,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418510,138108.00
01/25/2019 07:15,2,0.000,ALERT,211.03,297.87,60.033,1548418504,"201051344000458","174011545737251",0.00,-12.00,0,284.94,301.17,0.0,0.0,0.000,1202700.6,1202700.6,3483,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418512,138109.00
01/25/2019 07:15,2,0.000,ALERT,210.57,297.57,60.001,1548418504,"201051344000890","174011545737251",0.00,-14.00,0,283.74,299.67,0.0,0.0,0.000,1197492.3,1197492.3,11386,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418514,138110.00
01/25/2019 07:15,2,0.000,ALERT,210.80,297.57,59.996,1548418504,"201051344000988","174011545737251",0.00,-15.00,0,282.84,299.67,0.0,0.0,0.000,937964.4,937964.4,3516,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418515,138111.00
01/25/2019 07:15,2,0.000,ALERT,211.25,298.47,59.948,1548418504,"201051344000582","174011545737251",0.00,-17.00,0,284.04,299.67,0.0,0.0,0.000,1177436.1,1177436.1,11339,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548418517,138112.00
01/25/2019 07:15,2,0.000,ALERT,211.25,298.77,59.990,1548418504,"201051344000868","174011545737251",0.00,-15.00,0,285.84,300.57,0.0,0.0,0.000,1189449.9,1189449.9,35222,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418519,138113.00
01/25/2019 07:15,2,0.000,ALERT,211.48,298.47,59.990,1548418504,"201051344000576","174011545737251",0.00,-15.00,0,285.54,300.57,0.0,0.0,0.000,1203121.8,1203121.8,7654,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548418521,138114.00
01/25/2019 07:15,2,0.000,ALERT,211.25,297.87,60.017,1548418504,"201051344001158","174011545737251",0.00,-16.00,0,284.94,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3494,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418523,138115.00
01/25/2019 07:15,2,0.000,ALERT,210.80,296.66,59.948,1548418504,"201051344000917","174011545737251",0.00,-13.00,0,281.94,298.17,0.0,0.0,0.000,1194344.5,1194344.5,11338,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548418524,138116.00
01/25/2019 07:15,2,0.000,ALERT,211.03,296.96,59.996,1548418504,"201051344000417","174011545737251",0.00,-15.00,0,282.54,298.17,0.0,0.0,0.000,969126.3,969126.3,11445,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418526,138117.00
01/25/2019 07:15,2,0.000,ALERT,211.03,296.96,59.990,1548418504,"201051344000685","174011545737251",0.00,-15.00,0,282.84,298.47,0.0,0.0,0.000,1198590.4,1198590.4,11386,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418528,138118.00
01/25/2019 07:15,2,0.000,ALERT,210.80,296.36,60.001,1548418504,"201051344000651","174011545737251",0.00,-18.00,0,282.54,298.17,0.0,0.0,0.000,1192289.1,1192289.1,11387,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548418530,138119.00
01/25/2019 07:15,2,0.000,ALERT,210.80,298.47,59.990,1548418504,"201051344000594","174011545737251",0.00,-16.00,0,285.24,300.27,0.0,0.0,0.000,1207120.1,1207120.1,35200,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418532,138120.00
01/25/2019 07:15,2,0.000,ALERT,211.25,298.17,59.980,1548418504,"201051344000469","174011545737251",0.00,-17.00,0,284.34,299.97,0.0,0.0,0.000,1191447.6,1191447.6,3493,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548418534,138121.00
01/25/2019 07:15,2,0.000,ALERT,210.80,297.57,59.980,1548418504,"201051344000585","174011545737251",0.00,-14.00,0,282.54,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11422,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418536,138122.00
01/25/2019 07:15,2,0.000,ALERT,211.70,297.87,60.001,1548418504,"201051344000853","174011545737251",0.00,-15.00,0,284.94,299.97,0.0,0.0,0.000,1207314.5,1207314.5,3468,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418537,138123.00
01/25/2019 07:15,2,0.000,ALERT,211.03,297.26,59.980,1548418504,"201051344001145","174011545737251",0.00,-15.00,0,283.74,299.37,0.0,0.0,0.000,1206048.6,1206048.6,11359,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418539,138124.00
01/25/2019 07:15,2,0.000,ALERT,210.57,296.96,59.985,1548418504,"201051344000438","174011545737251",0.00,-16.00,0,283.14,299.07,0.0,0.0,0.000,1199965.7,1199965.7,11387,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418541,138125.00
01/25/2019 07:15,2,0.000,ALERT,210.35,296.96,59.985,1548418504,"201051344001135","174011545737251",0.00,-15.00,0,283.44,299.07,0.0,0.0,0.000,1188136.1,1188136.1,11371,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418543,138126.00
01/25/2019 07:15,2,0.000,ALERT,211.03,297.87,59.990,1548418504,"201051344000983","174011545737251",0.00,-14.00,0,285.24,300.27,0.0,0.0,0.000,1206850.0,1206850.0,3471,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548418545,138127.00
01/25/2019 07:15,2,0.000,ALERT,210.80,296.66,59.985,1548418504,"201051344001203","174011545737251",0.00,-16.00,0,282.84,299.97,0.0,0.0,0.000,1197082.9,1197082.9,11392,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418546,138128.00
01/25/2019 07:15,2,0.000,ALERT,210.57,297.57,59.980,1548418504,"201051344001230","174011545737251",0.00,-15.00,0,283.14,298.77,0.0,0.0,0.000,1191510.5,1191510.5,11401,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418548,138129.00
01/25/2019 07:15,2,0.000,ALERT,210.57,297.26,59.948,1548418504,"201051344000646","174011545737251",0.00,-16.00,0,282.54,298.47,0.0,0.0,0.000,1186140.3,1186140.3,11393,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418550,138130.00
01/25/2019 07:15,2,0.000,ALERT,211.48,297.26,59.953,1548418504,"201051344000867","174011545737251",0.00,-14.00,0,284.04,300.27,0.0,0.0,0.000,1188149.7,1188149.7,35233,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418552,138131.00
01/25/2019 07:15,2,0.000,ALERT,211.93,297.87,60.038,1548418504,"201051344000633","174011545737251",0.00,-15.00,0,283.74,299.67,0.0,0.0,0.000,1187089.2,1187089.2,35288,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418554,138132.00
01/25/2019 07:15,2,0.000,ALERT,210.35,296.96,59.996,1548418504,"201051344000955","174011545737251",0.00,-15.00,0,282.84,298.47,0.0,0.0,0.000,1205201.3,1205201.3,11382,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418556,138133.00
01/25/2019 07:15,2,0.000,ALERT,211.03,296.96,59.975,1548418504,"201051344000648","174011545737251",0.00,-17.00,0,284.04,299.97,0.0,0.0,0.000,1195301.7,1195301.7,35193,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418557,138134.00
01/25/2019 07:15,2,0.000,ALERT,211.48,297.87,59.980,1548418504,"201051344000645","174011545737251",0.00,-14.00,0,284.94,299.97,0.0,0.0,0.000,1199599.6,1199599.6,35189,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418559,138135.00
01/25/2019 07:15,2,0.000,ALERT,211.25,298.47,59.996,1548418504,"201051344000569","174011545737251",0.00,-15.00,0,285.54,301.17,0.0,0.0,0.000,1217005.3,1217005.3,3431,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548418561,138136.00
01/25/2019 07:15,2,0.000,ALERT,211.03,296.06,59.964,1548418504,"179051228000119","174011545737251",0.00,-13.00,0,284.04,299.67,0.0,0.0,0.000,3584.5,3584.5,3454,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548418563,138137.00
01/25/2019 07:30,2,0.000,ALERT,211.48,299.07,60.012,1548419404,"201051344000579","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1216400.5,1216400.5,3485,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419407,138138.00
01/25/2019 07:30,2,0.000,ALERT,210.57,296.66,60.017,1548419404,"201051344001025","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1201106.4,1201106.4,11391,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548419408,138139.00
01/25/2019 07:30,2,0.000,ALERT,210.80,297.57,60.012,1548419404,"201051344001093","174011545737251",0.00,-13.00,0,295.16,298.77,0.0,0.0,0.000,1193396.2,1193396.2,11380,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419410,138140.00
01/25/2019 07:30,2,0.000,ALERT,211.03,298.47,60.017,1548419404,"201051344000458","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1202700.6,1202700.6,3485,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548419412,138141.00
01/25/2019 07:30,2,0.000,ALERT,210.57,297.87,60.028,1548419404,"201051344000890","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1197492.3,1197492.3,11388,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419414,138142.00
01/25/2019 07:30,2,0.000,ALERT,210.80,297.87,60.022,1548419404,"201051344000988","174011545737251",0.00,-15.00,0,293.36,299.67,0.0,0.0,0.000,937964.4,937964.4,3518,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548419416,138143.00
01/25/2019 07:30,2,0.000,ALERT,211.25,298.47,59.964,1548419404,"201051344000582","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1177436.1,1177436.1,11341,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419418,138144.00
01/25/2019 07:30,2,0.000,ALERT,211.03,299.07,60.054,1548419404,"201051344000868","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1189449.9,1189449.9,35224,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548419419,138145.00
01/25/2019 07:30,2,0.000,ALERT,211.48,298.77,60.017,1548419404,"201051344000576","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1203121.8,1203121.8,7656,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419421,138146.00
01/25/2019 07:30,2,0.000,ALERT,211.03,297.87,59.985,1548419404,"201051344001158","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3496,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419423,138147.00
01/25/2019 07:30,2,0.000,ALERT,211.03,297.26,59.975,1548419404,"201051344000917","174011545737251",0.00,-13.00,0,293.96,298.17,0.0,0.0,0.000,1194344.5,1194344.5,11340,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419425,138148.00
01/25/2019 07:30,2,0.000,ALERT,211.03,296.66,60.017,1548419404,"201051344000417","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,969126.3,969126.3,11447,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548419427,138149.00
01/25/2019 07:30,2,0.000,ALERT,211.03,297.26,60.022,1548419404,"201051344000685","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1198590.4,1198590.4,11388,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419429,138150.00
01/25/2019 07:30,2,0.000,ALERT,210.80,296.66,59.985,1548419404,"201051344000651","174011545737251",0.00,-17.00,0,294.56,298.17,0.0,0.0,0.000,1192289.1,1192289.1,11389,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548419430,138151.00
01/25/2019 07:30,2,0.000,ALERT,210.57,298.47,60.022,1548419404,"201051344000594","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1207120.1,1207120.1,35202,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419432,138152.00
01/25/2019 07:30,2,0.000,ALERT,211.25,298.17,60.059,1548419404,"201051344000469","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1191447.6,1191447.6,3495,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419434,138153.00
01/25/2019 07:30,2,0.000,ALERT,210.80,297.57,60.028,1548419404,"201051344000585","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11424,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548419436,138154.00
01/25/2019 07:30,2,0.000,ALERT,211.48,297.57,60.022,1548419404,"201051344000853","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1207314.5,1207314.5,3470,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419438,138155.00
01/25/2019 07:30,2,0.000,ALERT,211.03,297.57,60.081,1548419404,"201051344001145","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1206048.6,1206048.6,11361,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419440,138156.00
01/25/2019 07:30,2,0.000,ALERT,210.80,297.26,59.996,1548419404,"201051344000438","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1199965.7,1199965.7,11389,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419441,138157.00
01/25/2019 07:30,2,0.000,ALERT,210.35,297.26,59.980,1548419404,"201051344001135","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1188136.1,1188136.1,11373,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548419443,138158.00
01/25/2019 07:30,2,0.000,ALERT,211.03,298.17,60.033,1548419404,"201051344000983","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1206850.0,1206850.0,3473,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419445,138159.00
01/25/2019 07:30,2,0.000,ALERT,210.57,296.66,60.022,1548419404,"201051344001203","174011545737251",0.00,-16.00,0,294.86,300.27,0.0,0.0,0.000,1197082.9,1197082.9,11394,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548419447,138160.00
01/25/2019 07:30,2,0.000,ALERT,210.57,297.57,60.017,1548419404,"201051344001230","174011545737251",0.00,-15.00,0,295.46,299.07,0.0,0.0,0.000,1191510.5,1191510.5,11403,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419449,138161.00
01/25/2019 07:30,2,0.000,ALERT,210.35,297.26,60.033,1548419404,"201051344000646","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1186140.3,1186140.3,11395,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419450,138162.00
01/25/2019 07:30,2,0.000,ALERT,211.25,296.96,60.054,1548419404,"201051344000867","174011545737251",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,1188149.7,1188149.7,35235,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419452,138163.00
01/25/2019 07:30,2,0.000,ALERT,211.70,297.57,60.022,1548419404,"201051344000633","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1187089.2,1187089.2,35290,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419454,138164.00
01/25/2019 07:30,2,0.000,ALERT,210.12,296.96,60.033,1548419404,"201051344000955","174011545737251",0.00,-15.00,0,295.16,298.47,0.0,0.0,0.000,1205201.3,1205201.3,11384,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419456,138165.00
01/25/2019 07:30,2,0.000,ALERT,210.80,296.96,60.033,1548419404,"201051344000648","174011545737251",0.00,-17.00,0,294.56,299.97,0.0,0.0,0.000,1195301.7,1195301.7,35195,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419458,138166.00
01/25/2019 07:30,2,0.000,ALERT,211.25,297.87,60.028,1548419404,"201051344000645","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1199599.6,1199599.6,35191,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419459,138167.00
01/25/2019 07:30,2,0.000,ALERT,210.80,298.17,60.028,1548419404,"201051344000569","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1217005.3,1217005.3,3433,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548419461,138168.00
01/25/2019 07:30,2,0.000,ALERT,211.25,297.26,59.990,1548419404,"179051228000119","174011545737251",0.00,-13.00,0,294.26,299.37,0.0,0.0,0.000,3584.5,3584.5,3456,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548419463,138169.00
01/25/2019 07:45,2,0.000,ALERT,211.03,298.47,60.065,1548420304,"201051344000579","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1216400.5,1216400.5,3487,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420306,138170.00
01/25/2019 07:45,2,0.000,ALERT,210.35,296.06,60.075,1548420304,"201051344001025","174011545737251",0.00,-16.00,0,294.86,300.27,0.0,0.0,0.000,1201106.4,1201106.4,11393,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420308,138171.00
01/25/2019 07:45,2,0.000,ALERT,210.35,296.36,60.070,1548420304,"201051344001093","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1193396.2,1193396.2,11382,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420310,138172.00
01/25/2019 07:45,2,0.000,ALERT,210.80,298.17,60.033,1548420304,"201051344000458","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1202700.6,1202700.6,3487,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420312,138173.00
01/25/2019 07:45,2,0.000,ALERT,210.35,296.96,60.022,1548420304,"201051344000890","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1197492.3,1197492.3,11390,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420313,138174.00
01/25/2019 07:45,2,0.000,ALERT,210.57,297.57,60.033,1548420304,"201051344000988","174011545737251",0.00,-14.00,0,293.96,299.67,0.0,0.0,0.000,937964.4,937964.4,3520,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548420315,138175.00
01/25/2019 07:45,2,0.000,ALERT,211.03,297.87,60.033,1548420304,"201051344000582","174011545737251",0.00,-17.00,0,296.06,300.27,0.0,0.0,0.000,1177436.1,1177436.1,11343,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420317,138176.00
01/25/2019 07:45,2,0.000,ALERT,210.80,298.77,60.028,1548420304,"201051344000868","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1189449.9,1189449.9,35226,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420319,138177.00
01/25/2019 07:45,2,0.000,ALERT,211.25,298.77,60.054,1548420304,"201051344000576","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1203121.8,1203121.8,7658,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420321,138178.00
01/25/2019 07:45,2,0.000,ALERT,211.03,298.17,60.033,1548420304,"201051344001158","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1182624.2,1182624.2,3498,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420323,138179.00
01/25/2019 07:45,2,0.000,ALERT,210.80,296.36,60.022,1548420304,"201051344000917","174011545737251",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,1194344.5,1194344.5,11342,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548420324,138180.00
01/25/2019 07:45,2,0.000,ALERT,210.57,296.36,60.033,1548420304,"201051344000417","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,969126.3,969126.3,11449,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548420326,138181.00
01/25/2019 07:45,2,0.000,ALERT,210.80,296.66,60.028,1548420304,"201051344000685","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1198590.4,1198590.4,11390,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420328,138182.00
01/25/2019 07:45,2,0.000,ALERT,210.57,296.06,60.049,1548420304,"201051344000651","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1192289.1,1192289.1,11391,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420330,138183.00
01/25/2019 07:45,2,0.000,ALERT,210.57,298.17,60.059,1548420304,"201051344000594","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1207120.1,1207120.1,35204,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420332,138184.00
01/25/2019 07:45,2,0.000,ALERT,211.03,297.87,60.033,1548420304,"201051344000469","174011545737251",0.00,-16.00,0,294.26,299.67,0.0,0.0,0.000,1191447.6,1191447.6,3497,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420334,138185.00
