ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 07:45,2,0.000,ALERT,210.80,297.26,60.038,1548420304,"201051344000585","174011545737251",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11426,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548420336,138186.00
01/25/2019 07:45,2,0.000,ALERT,211.48,297.57,60.028,1548420304,"201051344000853","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1207314.5,1207314.5,3472,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420338,138187.00
01/25/2019 07:45,2,0.000,ALERT,210.80,297.26,60.033,1548420304,"201051344001145","174011545737251",0.00,-15.00,0,295.16,300.57,0.0,0.0,0.000,1206048.6,1206048.6,11363,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420340,138188.00
01/25/2019 07:45,2,0.000,ALERT,210.57,296.96,59.980,1548420304,"201051344000438","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1199965.7,1199965.7,11391,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420341,138189.00
01/25/2019 07:45,2,0.000,ALERT,210.12,296.66,59.980,1548420304,"201051344001135","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1188136.1,1188136.1,11375,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420343,138190.00
01/25/2019 07:45,2,0.000,ALERT,210.80,297.87,60.028,1548420304,"201051344000983","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1206850.0,1206850.0,3475,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420345,138191.00
01/25/2019 07:45,2,0.000,ALERT,210.35,296.36,60.070,1548420304,"201051344001203","174011545737251",0.00,-16.00,0,294.86,301.17,0.0,0.0,0.000,1197082.9,1197082.9,11396,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548420347,138192.00
01/25/2019 07:45,2,0.000,ALERT,210.35,296.96,60.033,1548420304,"201051344001230","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1191510.5,1191510.5,11405,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420349,138193.00
01/25/2019 07:45,2,0.000,ALERT,210.12,296.66,59.996,1548420304,"201051344000646","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1186140.3,1186140.3,11397,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420350,138194.00
01/25/2019 07:45,2,0.000,ALERT,211.03,296.96,60.049,1548420304,"201051344000867","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1188149.7,1188149.7,35237,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548420352,138195.00
01/25/2019 07:45,2,0.000,ALERT,211.70,297.87,60.028,1548420304,"201051344000633","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1187089.2,1187089.2,35292,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420354,138196.00
01/25/2019 07:45,2,0.000,ALERT,210.12,296.66,60.038,1548420304,"201051344000955","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1205201.3,1205201.3,11386,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420356,138197.00
01/25/2019 07:45,2,0.000,ALERT,211.03,296.96,60.054,1548420304,"201051344000648","174011545737251",0.00,-17.00,0,294.86,299.37,0.0,0.0,0.000,1195301.7,1195301.7,35197,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420358,138198.00
01/25/2019 07:45,2,0.000,ALERT,211.25,297.87,60.033,1548420304,"201051344000645","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1199599.6,1199599.6,35193,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420359,138199.00
01/25/2019 07:45,2,0.000,ALERT,211.03,298.47,60.043,1548420304,"201051344000569","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1217005.3,1217005.3,3435,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548420361,138200.00
01/25/2019 07:45,2,0.000,ALERT,211.25,297.26,60.001,1548420304,"179051228000119","174011545737251",0.00,-12.00,0,293.96,299.07,0.0,0.0,0.000,3584.5,3584.5,3458,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548420363,138201.00
01/25/2019 08:00,2,0.000,ALERT,210.57,297.87,60.022,1548421204,"201051344000579","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1216400.5,1216400.5,3489,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421206,138202.00
01/25/2019 08:00,2,0.000,ALERT,209.67,295.16,59.990,1548421204,"201051344001025","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1201106.4,1201106.4,11395,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548421208,138203.00
01/25/2019 08:00,2,0.000,ALERT,209.67,296.06,60.028,1548421204,"201051344001093","174011545737251",0.00,-13.00,0,294.56,298.17,0.0,0.0,0.000,1193396.2,1193396.2,11384,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421210,138204.00
01/25/2019 08:00,2,0.000,ALERT,210.35,296.96,60.038,1548421204,"201051344000458","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1202700.6,1202700.6,3489,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421211,138205.00
01/25/2019 08:00,2,0.000,ALERT,209.67,296.36,60.017,1548421204,"201051344000890","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1197492.3,1197492.3,11392,0,0,0,L,1122011218,1,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421213,138206.00
01/25/2019 08:00,2,0.000,ALERT,210.35,296.66,60.001,1548421204,"201051344000988","174011545737251",0.00,-14.00,0,293.06,300.57,0.0,0.0,0.000,937964.4,937964.4,3522,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421215,138207.00
01/25/2019 08:00,2,0.000,ALERT,210.35,296.96,60.070,1548421204,"201051344000582","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1177436.1,1177436.1,11345,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421217,138208.00
01/25/2019 08:00,2,0.000,ALERT,210.57,297.57,60.012,1548421204,"201051344000868","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1189449.9,1189449.9,35228,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421219,138209.00
01/25/2019 08:00,2,0.000,ALERT,210.80,297.26,59.996,1548421204,"201051344000576","174011545737251",0.00,-15.00,0,295.76,301.17,0.0,0.0,0.000,1203121.8,1203121.8,7660,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548421220,138210.00
01/25/2019 08:00,2,0.000,ALERT,210.80,296.66,60.017,1548421204,"201051344001158","174011545737251",0.00,-16.00,0,295.16,300.87,0.0,0.0,0.000,1182624.2,1182624.2,3500,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421222,138211.00
01/25/2019 08:00,2,0.000,ALERT,209.90,295.16,60.001,1548421204,"201051344000917","174011545737251",0.00,-13.00,0,293.66,297.87,0.0,0.0,0.000,1194344.5,1194344.5,11344,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421224,138212.00
01/25/2019 08:00,2,0.000,ALERT,209.90,295.46,60.059,1548421204,"201051344000417","174011545737251",0.00,-15.00,0,294.26,298.17,0.0,0.0,0.000,969126.3,969126.3,11451,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421226,138213.00
01/25/2019 08:00,2,0.000,ALERT,210.12,296.06,60.006,1548421204,"201051344000685","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1198590.4,1198590.4,11392,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421228,138214.00
01/25/2019 08:00,2,0.000,ALERT,209.67,295.16,59.980,1548421204,"201051344000651","174011545737251",0.00,-18.00,0,294.26,298.17,0.0,0.0,0.000,1192289.1,1192289.1,11393,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548421229,138215.00
01/25/2019 08:00,2,0.000,ALERT,210.12,297.57,60.022,1548421204,"201051344000594","174011545737251",0.00,-16.00,0,295.46,301.17,0.0,0.0,0.000,1207120.1,1207120.1,35206,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421231,138216.00
01/25/2019 08:00,2,0.000,ALERT,210.80,297.26,60.022,1548421204,"201051344000469","174011545737251",0.00,-16.00,0,294.86,300.87,0.0,0.0,0.000,1191447.6,1191447.6,3499,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421233,138217.00
01/25/2019 08:00,2,0.000,ALERT,209.90,296.06,60.001,1548421204,"201051344000585","174011545737251",0.00,-14.00,0,294.56,298.47,0.0,0.0,0.000,1206996.1,1206996.1,11428,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548421235,138218.00
01/25/2019 08:00,2,0.000,ALERT,211.25,296.96,60.017,1548421204,"201051344000853","174011545737251",0.00,-15.00,0,295.46,300.57,0.0,0.0,0.000,1207314.5,1207314.5,3474,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421237,138219.00
01/25/2019 08:00,2,0.000,ALERT,209.90,295.76,60.022,1548421204,"201051344001145","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1206048.6,1206048.6,11365,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421239,138220.00
01/25/2019 08:00,2,0.000,ALERT,209.67,295.76,60.017,1548421204,"201051344000438","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1199965.7,1199965.7,11393,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421241,138221.00
01/25/2019 08:00,2,0.000,ALERT,209.44,295.76,60.022,1548421204,"201051344001135","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1188136.1,1188136.1,11377,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421242,138222.00
01/25/2019 08:00,2,0.000,ALERT,210.57,297.26,60.028,1548421204,"201051344000983","174011545737251",0.00,-14.00,0,295.76,300.57,0.0,0.0,0.000,1206850.0,1206850.0,3477,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421244,138223.00
01/25/2019 08:00,2,0.000,ALERT,209.67,295.16,59.996,1548421204,"201051344001203","174011545737251",0.00,-16.00,0,294.56,300.27,0.0,0.0,0.000,1197082.9,1197082.9,11398,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421246,138224.00
01/25/2019 08:00,2,0.000,ALERT,209.67,296.06,60.017,1548421204,"201051344001230","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1191510.5,1191510.5,11407,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421248,138225.00
01/25/2019 08:00,2,0.000,ALERT,209.67,295.76,60.038,1548421204,"201051344000646","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1186140.3,1186140.3,11399,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421250,138226.00
01/25/2019 08:00,2,0.000,ALERT,211.03,296.36,60.033,1548421204,"201051344000867","174011545737251",0.00,-14.00,0,294.86,300.57,0.0,0.0,0.000,1188149.7,1188149.7,35239,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421251,138227.00
01/25/2019 08:00,2,0.000,ALERT,211.48,296.96,60.028,1548421204,"201051344000633","174011545737251",0.00,-15.00,0,293.96,300.57,0.0,0.0,0.000,1187089.2,1187089.2,35294,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548421253,138228.00
01/25/2019 08:00,2,0.000,ALERT,209.44,296.06,60.022,1548421204,"201051344000955","174011545737251",0.00,-15.00,0,294.86,298.47,0.0,0.0,0.000,1205201.3,1205201.3,11388,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421255,138229.00
01/25/2019 08:00,2,0.000,ALERT,210.80,296.06,60.033,1548421204,"201051344000648","174011545737251",0.00,-17.00,0,294.56,299.97,0.0,0.0,0.000,1195301.7,1195301.7,35199,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421257,138230.00
01/25/2019 08:00,2,0.000,ALERT,211.03,296.66,60.070,1548421204,"201051344000645","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1199599.6,1199599.6,35195,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421259,138231.00
01/25/2019 08:00,2,0.000,ALERT,210.80,297.57,60.028,1548421204,"201051344000569","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1217005.3,1217005.3,3437,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548421260,138232.00
01/25/2019 08:00,2,0.000,ALERT,211.03,296.36,60.028,1548421204,"179051228000119","174011545737251",0.00,-13.00,0,294.26,299.97,0.0,0.0,0.000,3584.5,3584.5,3460,0,0,0,L,46974696,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548421262,138233.00
01/25/2019 08:15,2,0.000,ALERT,211.25,298.77,60.038,1548422104,"201051344000579","174011545737251",0.00,-15.00,0,295.16,300.87,0.0,0.0,0.000,1216400.5,1216400.5,3491,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422106,138234.00
01/25/2019 08:15,2,0.000,ALERT,209.90,295.76,60.001,1548422104,"201051344001025","174011545737251",0.00,-16.00,0,293.06,298.17,0.0,0.0,0.000,1201106.4,1201106.4,11397,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422108,138235.00
01/25/2019 08:15,2,0.000,ALERT,210.12,296.36,60.022,1548422104,"201051344001093","174011545737251",0.00,-12.00,0,293.66,297.57,0.0,0.0,0.000,1193396.2,1193396.2,11386,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548422110,138236.00
01/25/2019 08:15,2,0.000,ALERT,211.25,298.17,60.017,1548422104,"201051344000458","174011545737251",0.00,-12.00,0,294.86,300.87,0.0,0.0,0.000,1202700.6,1202700.6,3491,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422112,138237.00
01/25/2019 08:15,2,0.000,ALERT,210.12,296.66,60.001,1548422104,"201051344000890","174011545737251",0.00,-14.00,0,294.26,298.47,0.0,0.0,0.000,1197492.3,1197492.3,11394,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422114,138238.00
01/25/2019 08:15,2,0.000,ALERT,211.03,297.87,59.996,1548422104,"201051344000988","174011545737251",0.00,-15.00,0,291.85,299.67,0.0,0.0,0.000,937964.4,937964.4,3524,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422115,138239.00
01/25/2019 08:15,2,0.000,ALERT,210.57,297.26,60.001,1548422104,"201051344000582","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1177436.1,1177436.1,11347,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548422117,138240.00
01/25/2019 08:15,2,0.000,ALERT,211.25,298.77,59.996,1548422104,"201051344000868","174011545737251",0.00,-15.00,0,295.16,300.87,0.0,0.0,0.000,1189449.9,1189449.9,35230,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548422119,138241.00
01/25/2019 08:15,2,0.000,ALERT,211.70,298.77,59.964,1548422104,"201051344000576","174011545737251",0.00,-15.00,0,294.56,300.27,0.0,0.0,0.000,1203121.8,1203121.8,7662,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422121,138242.00
01/25/2019 08:15,2,0.000,ALERT,211.48,298.17,59.996,1548422104,"201051344001158","174011545737251",0.00,-16.00,0,293.96,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3502,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548422123,138243.00
01/25/2019 08:15,2,0.000,ALERT,210.35,295.76,59.985,1548422104,"201051344000917","174011545737251",0.00,-13.00,0,292.46,296.96,0.0,0.0,0.000,1194344.5,1194344.5,11346,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422125,138244.00
01/25/2019 08:15,2,0.000,ALERT,210.35,295.76,60.001,1548422104,"201051344000417","174011545737251",0.00,-16.00,0,293.36,296.96,0.0,0.0,0.000,969126.3,969126.3,11453,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422126,138245.00
01/25/2019 08:15,2,0.000,ALERT,210.35,296.06,60.001,1548422104,"201051344000685","174011545737251",0.00,-15.00,0,293.66,297.57,0.0,0.0,0.000,1198590.4,1198590.4,11394,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422128,138246.00
01/25/2019 08:15,2,0.000,ALERT,210.12,295.46,60.001,1548422104,"201051344000651","174011545737251",0.00,-18.00,0,293.36,296.96,0.0,0.0,0.000,1192289.1,1192289.1,11395,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422130,138247.00
01/25/2019 08:15,2,0.000,ALERT,210.80,298.47,59.996,1548422104,"201051344000594","174011545737251",0.00,-16.00,0,294.26,300.27,0.0,0.0,0.000,1207120.1,1207120.1,35208,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422132,138248.00
01/25/2019 08:15,2,0.000,ALERT,211.48,298.17,59.964,1548422104,"201051344000469","174011545737251",0.00,-16.00,0,293.66,299.97,0.0,0.0,0.000,1191447.6,1191447.6,3501,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422134,138249.00
01/25/2019 08:15,2,0.000,ALERT,210.12,296.36,60.006,1548422104,"201051344000585","174011545737251",0.00,-14.00,0,293.36,297.57,0.0,0.0,0.000,1206996.1,1206996.1,11430,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422135,138250.00
01/25/2019 08:15,2,0.000,ALERT,211.70,297.87,60.006,1548422104,"201051344000853","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1207314.5,1207314.5,3476,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422137,138251.00
01/25/2019 08:15,2,0.000,ALERT,210.35,296.06,59.990,1548422104,"201051344001145","174011545737251",0.00,-15.00,0,294.26,298.17,0.0,0.0,0.000,1206048.6,1206048.6,11367,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422139,138252.00
01/25/2019 08:15,2,0.000,ALERT,210.12,296.36,60.001,1548422104,"201051344000438","174011545737251",0.00,-16.00,0,293.96,297.87,0.0,0.0,0.000,1199965.7,1199965.7,11395,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422141,138253.00
01/25/2019 08:15,2,0.000,ALERT,209.67,296.06,59.953,1548422104,"201051344001135","174011545737251",0.00,-15.00,0,293.96,298.17,0.0,0.0,0.000,1188136.1,1188136.1,11379,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422143,138254.00
01/25/2019 08:15,2,0.000,ALERT,211.03,298.17,60.006,1548422104,"201051344000983","174011545737251",0.00,-15.00,0,294.86,300.27,0.0,0.0,0.000,1206850.0,1206850.0,3479,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548422145,138255.00
01/25/2019 08:15,2,0.000,ALERT,210.12,296.06,60.012,1548422104,"201051344001203","174011545737251",0.00,-16.00,0,293.36,299.07,0.0,0.0,0.000,1197082.9,1197082.9,11400,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422147,138256.00
01/25/2019 08:15,2,0.000,ALERT,210.12,296.36,60.012,1548422104,"201051344001230","174011545737251",0.00,-15.00,0,294.26,297.87,0.0,0.0,0.000,1191510.5,1191510.5,11409,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422148,138257.00
01/25/2019 08:15,2,0.000,ALERT,209.90,296.06,60.012,1548422104,"201051344000646","174011545737251",0.00,-16.00,0,293.06,297.26,0.0,0.0,0.000,1186140.3,1186140.3,11401,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548422150,138258.00
01/25/2019 08:15,2,0.000,ALERT,211.48,297.26,60.012,1548422104,"201051344000867","174011545737251",0.00,-14.00,0,293.96,300.27,0.0,0.0,0.000,1188149.7,1188149.7,35241,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548422152,138259.00
01/25/2019 08:15,2,0.000,ALERT,211.93,297.87,60.049,1548422104,"201051344000633","174011545737251",0.00,-16.00,0,293.06,299.67,0.0,0.0,0.000,1187089.2,1187089.2,35296,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422154,138260.00
01/25/2019 08:15,2,0.000,ALERT,209.67,296.06,60.017,1548422104,"201051344000955","174011545737251",0.00,-15.00,0,293.66,297.26,0.0,0.0,0.000,1205201.3,1205201.3,11390,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422156,138261.00
01/25/2019 08:15,2,0.000,ALERT,211.25,297.26,60.012,1548422104,"201051344000648","174011545737251",0.00,-17.00,0,293.66,299.97,0.0,0.0,0.000,1195301.7,1195301.7,35201,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422157,138262.00
01/25/2019 08:15,2,0.000,ALERT,211.70,298.17,59.980,1548422104,"201051344000645","174011545737251",0.00,-14.00,0,294.56,299.97,0.0,0.0,0.000,1199599.6,1199599.6,35197,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548422159,138263.00
01/25/2019 08:15,2,0.000,ALERT,211.48,298.77,60.006,1548422104,"201051344000569","174011545737251",0.00,-15.00,0,295.16,301.17,0.0,0.0,0.000,1217005.3,1217005.3,3439,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548422161,138264.00
01/25/2019 08:15,2,0.000,ALERT,211.70,297.26,59.980,1548422104,"179051228000119","174011545737251",0.00,-13.00,0,293.06,299.37,0.0,0.0,0.000,3584.5,3584.5,3462,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548422163,138265.00
01/25/2019 08:30,2,0.000,ALERT,211.70,299.37,60.033,1548423004,"201051344000579","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1216400.5,1216400.5,3493,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423006,138266.00
01/25/2019 08:30,2,0.000,ALERT,209.90,295.16,60.038,1548423004,"201051344001025","174011545737251",0.00,-16.00,0,293.66,298.77,0.0,0.0,0.000,1201106.4,1201106.4,11399,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423007,138267.00
01/25/2019 08:30,2,0.000,ALERT,209.90,296.06,60.038,1548423004,"201051344001093","174011545737251",0.00,-13.00,0,293.96,298.17,0.0,0.0,0.000,1193396.2,1193396.2,11388,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423009,138268.00
01/25/2019 08:30,2,0.000,ALERT,211.70,298.77,60.028,1548423004,"201051344000458","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,1202700.6,1202700.6,3493,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423011,138269.00
01/25/2019 08:30,2,0.000,ALERT,209.90,296.36,60.033,1548423004,"201051344000890","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1197492.3,1197492.3,11396,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423013,138270.00
01/25/2019 08:30,2,0.000,ALERT,211.48,298.77,60.038,1548423004,"201051344000988","174011545737251",0.00,-14.00,0,293.66,300.27,0.0,0.0,0.000,937964.4,937964.4,3526,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423015,138271.00
01/25/2019 08:30,2,0.000,ALERT,210.57,297.26,60.038,1548423004,"201051344000582","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1177436.1,1177436.1,11349,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423017,138272.00
01/25/2019 08:30,2,0.000,ALERT,211.93,299.67,60.038,1548423004,"201051344000868","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1189449.9,1189449.9,35232,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423018,138273.00
01/25/2019 08:30,2,0.000,ALERT,212.16,299.67,60.028,1548423004,"201051344000576","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1203121.8,1203121.8,7664,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423020,138274.00
01/25/2019 08:30,2,0.000,ALERT,212.16,299.37,60.038,1548423004,"201051344001158","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3504,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423022,138275.00
01/25/2019 08:30,2,0.000,ALERT,210.12,295.46,60.028,1548423004,"201051344000917","174011545737251",0.00,-12.00,0,293.06,297.87,0.0,0.0,0.000,1194344.5,1194344.5,11348,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423024,138276.00
01/25/2019 08:30,2,0.000,ALERT,210.35,295.76,60.028,1548423004,"201051344000417","174011545737251",0.00,-15.00,0,293.66,297.57,0.0,0.0,0.000,969126.3,969126.3,11455,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423026,138277.00
01/25/2019 08:30,2,0.000,ALERT,210.35,296.06,60.033,1548423004,"201051344000685","174011545737251",0.00,-15.00,0,294.26,297.87,0.0,0.0,0.000,1198590.4,1198590.4,11396,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423028,138278.00
01/25/2019 08:30,2,0.000,ALERT,210.12,295.46,60.006,1548423004,"201051344000651","174011545737251",0.00,-18.00,0,293.66,297.57,0.0,0.0,0.000,1192289.1,1192289.1,11397,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423029,138279.00
01/25/2019 08:30,2,0.000,ALERT,211.25,299.37,60.022,1548423004,"201051344000594","174011545737251",0.00,-16.00,0,295.76,301.17,0.0,0.0,0.000,1207120.1,1207120.1,35210,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423031,138280.00
01/25/2019 08:30,2,0.000,ALERT,211.70,299.07,60.028,1548423004,"201051344000469","174011545737251",0.00,-16.00,0,295.16,300.87,0.0,0.0,0.000,1191447.6,1191447.6,3503,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423033,138281.00
01/25/2019 08:30,2,0.000,ALERT,210.12,296.06,60.059,1548423004,"201051344000585","174011545737251",0.00,-14.00,0,293.96,298.17,0.0,0.0,0.000,1206996.1,1206996.1,11432,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423035,138282.00
01/25/2019 08:30,2,0.000,ALERT,212.16,298.77,60.033,1548423004,"201051344000853","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1207314.5,1207314.5,3478,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423037,138283.00
01/25/2019 08:30,2,0.000,ALERT,210.35,296.36,60.017,1548423004,"201051344001145","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1206048.6,1206048.6,11369,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423038,138284.00
01/25/2019 08:30,2,0.000,ALERT,210.12,296.06,60.065,1548423004,"201051344000438","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1199965.7,1199965.7,11397,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423040,138285.00
01/25/2019 08:30,2,0.000,ALERT,209.67,296.36,60.006,1548423004,"201051344001135","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1188136.1,1188136.1,11381,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423042,138286.00
01/25/2019 08:30,2,0.000,ALERT,211.70,299.07,60.028,1548423004,"201051344000983","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1206850.0,1206850.0,3481,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423044,138287.00
01/25/2019 08:30,2,0.000,ALERT,210.12,295.76,60.059,1548423004,"201051344001203","174011545737251",0.00,-16.00,0,293.96,299.67,0.0,0.0,0.000,1197082.9,1197082.9,11402,0,0,0,L,1122011218,1,121.55,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423046,138288.00
01/25/2019 08:30,2,0.000,ALERT,210.12,296.66,60.033,1548423004,"201051344001230","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1191510.5,1191510.5,11411,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423048,138289.00
01/25/2019 08:30,2,0.000,ALERT,209.90,296.06,60.033,1548423004,"201051344000646","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1186140.3,1186140.3,11403,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423050,138290.00
01/25/2019 08:30,2,0.000,ALERT,212.16,298.47,60.028,1548423004,"201051344000867","174011545737251",0.00,-14.00,0,295.46,301.17,0.0,0.0,0.000,1188149.7,1188149.7,35243,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423051,138291.00
01/25/2019 08:30,2,0.000,ALERT,212.61,298.77,60.028,1548423004,"201051344000633","174011545737251",0.00,-15.00,0,294.56,300.57,0.0,0.0,0.000,1187089.2,1187089.2,35298,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423053,138292.00
01/25/2019 08:30,2,0.000,ALERT,209.67,296.06,60.043,1548423004,"201051344000955","174011545737251",0.00,-15.00,0,293.96,297.87,0.0,0.0,0.000,1205201.3,1205201.3,11392,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423055,138293.00
01/25/2019 08:30,2,0.000,ALERT,211.93,298.17,60.017,1548423004,"201051344000648","174011545737251",0.00,-17.00,0,295.46,300.87,0.0,0.0,0.000,1195301.7,1195301.7,35203,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423057,138294.00
01/25/2019 08:30,2,0.000,ALERT,212.38,299.07,60.028,1548423004,"201051344000645","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1199599.6,1199599.6,35199,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423059,138295.00
01/25/2019 08:30,2,0.000,ALERT,211.93,299.67,60.033,1548423004,"201051344000569","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1217005.3,1217005.3,3441,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423061,138296.00
01/25/2019 08:30,2,0.000,ALERT,212.16,298.77,60.028,1548423004,"179051228000119","174011545737251",0.00,-13.00,0,294.26,300.27,0.0,0.0,0.000,3584.5,3584.5,3464,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548423062,138297.00
01/25/2019 08:45,2,0.000,ALERT,211.70,299.07,60.022,1548423905,"201051344000579","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1216400.5,1216400.5,3495,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423907,138298.00
01/25/2019 08:45,2,0.000,ALERT,210.35,296.06,60.033,1548423905,"201051344001025","174011545737251",0.00,-16.00,0,293.66,298.77,0.0,0.0,0.000,1201106.4,1201106.4,11401,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423909,138299.00
01/25/2019 08:45,2,0.000,ALERT,210.35,296.66,60.038,1548423905,"201051344001093","174011545737251",0.00,-13.00,0,293.96,298.77,0.0,0.0,0.000,1193396.2,1193396.2,11390,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423910,138300.00
01/25/2019 08:45,2,0.000,ALERT,211.48,298.77,60.049,1548423905,"201051344000458","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1202700.6,1202700.6,3495,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423912,138301.00
01/25/2019 08:45,2,0.000,ALERT,210.57,297.26,60.038,1548423905,"201051344000890","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1197492.3,1197492.3,11398,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423914,138302.00
01/25/2019 08:45,2,0.000,ALERT,211.48,298.47,60.028,1548423905,"201051344000988","174011545737251",0.00,-14.00,0,294.26,300.57,0.0,0.0,0.000,937964.4,937964.4,3528,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423916,138303.00
01/25/2019 08:45,2,0.000,ALERT,211.03,297.57,60.028,1548423905,"201051344000582","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1177436.1,1177436.1,11351,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423918,138304.00
01/25/2019 08:45,2,0.000,ALERT,211.70,299.37,60.017,1548423905,"201051344000868","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1189449.9,1189449.9,35234,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423920,138305.00
01/25/2019 08:45,2,0.000,ALERT,212.16,299.07,60.038,1548423905,"201051344000576","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1203121.8,1203121.8,7666,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423921,138306.00
01/25/2019 08:45,2,0.000,ALERT,211.93,298.77,60.022,1548423905,"201051344001158","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1182624.2,1182624.2,3506,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423923,138307.00
01/25/2019 08:45,2,0.000,ALERT,210.80,296.36,60.033,1548423905,"201051344000917","174011545737251",0.00,-12.00,0,293.06,297.87,0.0,0.0,0.000,1194344.5,1194344.5,11350,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423925,138308.00
01/25/2019 08:45,2,0.000,ALERT,210.80,296.36,60.033,1548423905,"201051344000417","174011545737251",0.00,-15.00,0,293.66,297.87,0.0,0.0,0.000,969126.3,969126.3,11457,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423927,138309.00
01/25/2019 08:45,2,0.000,ALERT,210.80,296.66,59.990,1548423905,"201051344000685","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1198590.4,1198590.4,11398,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423929,138310.00
01/25/2019 08:45,2,0.000,ALERT,210.57,296.06,60.075,1548423905,"201051344000651","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,1192289.1,1192289.1,11399,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423931,138311.00
01/25/2019 08:45,2,0.000,ALERT,211.25,298.77,60.033,1548423905,"201051344000594","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1207120.1,1207120.1,35212,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423932,138312.00
01/25/2019 08:45,2,0.000,ALERT,211.70,298.47,60.038,1548423905,"201051344000469","174011545737251",0.00,-16.00,0,295.76,300.87,0.0,0.0,0.000,1191447.6,1191447.6,3505,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423934,138313.00
01/25/2019 08:45,2,0.000,ALERT,210.57,296.96,60.001,1548423905,"201051344000585","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11434,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423936,138314.00
01/25/2019 08:45,2,0.000,ALERT,212.16,298.17,60.075,1548423905,"201051344000853","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1207314.5,1207314.5,3480,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423938,138315.00
01/25/2019 08:45,2,0.000,ALERT,210.57,296.96,60.038,1548423905,"201051344001145","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1206048.6,1206048.6,11371,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423940,138316.00
01/25/2019 08:45,2,0.000,ALERT,210.57,296.96,60.028,1548423905,"201051344000438","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1199965.7,1199965.7,11399,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423942,138317.00
01/25/2019 08:45,2,0.000,ALERT,209.90,296.66,59.996,1548423905,"201051344001135","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1188136.1,1188136.1,11383,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423943,138318.00
01/25/2019 08:45,2,0.000,ALERT,211.48,298.77,60.028,1548423905,"201051344000983","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1206850.0,1206850.0,3483,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423945,138319.00
01/25/2019 08:45,2,0.000,ALERT,210.35,296.36,60.065,1548423905,"201051344001203","174011545737251",0.00,-16.00,0,294.26,299.67,0.0,0.0,0.000,1197082.9,1197082.9,11404,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423947,138320.00
01/25/2019 08:45,2,0.000,ALERT,210.35,297.26,60.033,1548423905,"201051344001230","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1191510.5,1191510.5,11413,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423949,138321.00
01/25/2019 08:45,2,0.000,ALERT,210.12,296.66,60.081,1548423905,"201051344000646","174011545737251",0.00,-16.00,0,293.96,298.47,0.0,0.0,0.000,1186140.3,1186140.3,11405,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423951,138322.00
01/25/2019 08:45,2,0.000,ALERT,211.93,297.87,60.043,1548423905,"201051344000867","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1188149.7,1188149.7,35245,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423952,138323.00
01/25/2019 08:45,2,0.000,ALERT,212.38,298.47,60.038,1548423905,"201051344000633","174011545737251",0.00,-16.00,0,295.16,300.57,0.0,0.0,0.000,1187089.2,1187089.2,35300,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423954,138324.00
01/25/2019 08:45,2,0.000,ALERT,209.90,296.66,60.033,1548423905,"201051344000955","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1205201.3,1205201.3,11394,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423956,138325.00
01/25/2019 08:45,2,0.000,ALERT,211.48,297.57,60.033,1548423905,"201051344000648","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1195301.7,1195301.7,35205,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548423958,138326.00
01/25/2019 08:45,2,0.000,ALERT,211.93,298.77,60.028,1548423905,"201051344000645","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1199599.6,1199599.6,35201,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423960,138327.00
01/25/2019 08:45,2,0.000,ALERT,211.48,298.77,60.033,1548423905,"201051344000569","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1217005.3,1217005.3,3443,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548423962,138328.00
01/25/2019 08:45,2,0.000,ALERT,211.70,297.57,60.028,1548423905,"179051228000119","174011545737251",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,3584.5,3584.5,3466,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548423963,138329.00
