ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 09:00,2,0.000,ALERT,211.48,298.77,60.059,1548424805,"201051344000579","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1216400.5,1216400.5,3497,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548424807,138330.00
01/25/2019 09:00,2,0.000,ALERT,210.12,295.46,60.028,1548424805,"201051344001025","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1201106.4,1201106.4,11403,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424809,138331.00
01/25/2019 09:00,2,0.000,ALERT,210.12,296.36,60.049,1548424805,"201051344001093","174011545737251",0.00,-13.00,0,294.56,298.17,0.0,0.0,0.000,1193396.2,1193396.2,11392,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424810,138332.00
01/25/2019 09:00,2,0.000,ALERT,211.48,298.17,60.017,1548424805,"201051344000458","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1202700.6,1202700.6,3497,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424812,138333.00
01/25/2019 09:00,2,0.000,ALERT,210.12,296.96,60.017,1548424805,"201051344000890","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1197492.3,1197492.3,11400,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548424814,138334.00
01/25/2019 09:00,2,0.000,ALERT,211.25,297.57,60.054,1548424805,"201051344000988","174011545737251",0.00,-14.00,0,293.66,299.67,0.0,0.0,0.000,937964.4,937964.4,3530,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424816,138335.00
01/25/2019 09:00,2,0.000,ALERT,210.57,297.26,60.017,1548424805,"201051344000582","174011545737251",0.00,-16.00,0,295.46,299.07,0.0,0.0,0.000,1177436.1,1177436.1,11353,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548424818,138336.00
01/25/2019 09:00,2,0.000,ALERT,211.25,298.47,60.022,1548424805,"201051344000868","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1189449.9,1189449.9,35236,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424819,138337.00
01/25/2019 09:00,2,0.000,ALERT,211.70,298.47,60.012,1548424805,"201051344000576","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1203121.8,1203121.8,7668,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548424821,138338.00
01/25/2019 09:00,2,0.000,ALERT,211.70,297.87,60.028,1548424805,"201051344001158","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1182624.2,1182624.2,3508,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424823,138339.00
01/25/2019 09:00,2,0.000,ALERT,210.57,296.06,59.996,1548424805,"201051344000917","174011545737251",0.00,-13.00,0,293.66,297.87,0.0,0.0,0.000,1194344.5,1194344.5,11352,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424825,138340.00
01/25/2019 09:00,2,0.000,ALERT,210.57,296.06,60.001,1548424805,"201051344000417","174011545737251",0.00,-15.00,0,294.26,297.87,0.0,0.0,0.000,969126.3,969126.3,11459,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424827,138341.00
01/25/2019 09:00,2,0.000,ALERT,210.57,296.36,60.001,1548424805,"201051344000685","174011545737251",0.00,-15.00,0,294.56,298.17,0.0,0.0,0.000,1198590.4,1198590.4,11400,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424828,138342.00
01/25/2019 09:00,2,0.000,ALERT,210.35,295.76,59.996,1548424805,"201051344000651","174011545737251",0.00,-17.00,0,294.26,297.87,0.0,0.0,0.000,1192289.1,1192289.1,11401,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424830,138343.00
01/25/2019 09:00,2,0.000,ALERT,211.03,298.47,59.990,1548424805,"201051344000594","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1207120.1,1207120.1,35214,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424832,138344.00
01/25/2019 09:00,2,0.000,ALERT,211.48,298.17,59.996,1548424805,"201051344000469","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1191447.6,1191447.6,3507,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424834,138345.00
01/25/2019 09:00,2,0.000,ALERT,210.57,296.66,60.001,1548424805,"201051344000585","174011545737251",0.00,-14.00,0,294.26,298.47,0.0,0.0,0.000,1206996.1,1206996.1,11436,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424836,138346.00
01/25/2019 09:00,2,0.000,ALERT,211.93,297.87,59.996,1548424805,"201051344000853","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1207314.5,1207314.5,3482,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548424838,138347.00
01/25/2019 09:00,2,0.000,ALERT,210.57,296.66,60.001,1548424805,"201051344001145","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1206048.6,1206048.6,11373,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424839,138348.00
01/25/2019 09:00,2,0.000,ALERT,210.57,296.66,59.990,1548424805,"201051344000438","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1199965.7,1199965.7,11401,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548424841,138349.00
01/25/2019 09:00,2,0.000,ALERT,209.90,296.36,60.006,1548424805,"201051344001135","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1188136.1,1188136.1,11385,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548424843,138350.00
01/25/2019 09:00,2,0.000,ALERT,211.25,297.87,59.948,1548424805,"201051344000983","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1206850.0,1206850.0,3485,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424845,138351.00
01/25/2019 09:00,2,0.000,ALERT,210.35,296.06,59.969,1548424805,"201051344001203","174011545737251",0.00,-16.00,0,294.56,299.97,0.0,0.0,0.000,1197082.9,1197082.9,11406,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424847,138352.00
01/25/2019 09:00,2,0.000,ALERT,210.35,296.96,60.001,1548424805,"201051344001230","174011545737251",0.00,-15.00,0,294.86,298.47,0.0,0.0,0.000,1191510.5,1191510.5,11415,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424849,138353.00
01/25/2019 09:00,2,0.000,ALERT,210.12,296.66,59.996,1548424805,"201051344000646","174011545737251",0.00,-16.00,0,294.26,298.17,0.0,0.0,0.000,1186140.3,1186140.3,11407,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424851,138354.00
01/25/2019 09:00,2,0.000,ALERT,211.48,296.96,60.001,1548424805,"201051344000867","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1188149.7,1188149.7,35247,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424853,138355.00
01/25/2019 09:00,2,0.000,ALERT,211.93,297.57,59.969,1548424805,"201051344000633","174011545737251",0.00,-15.00,0,294.86,299.97,0.0,0.0,0.000,1187089.2,1187089.2,35302,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424854,138356.00
01/25/2019 09:00,2,0.000,ALERT,210.12,296.66,60.006,1548424805,"201051344000955","174011545737251",0.00,-15.00,0,294.56,298.17,0.0,0.0,0.000,1205201.3,1205201.3,11396,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424856,138357.00
01/25/2019 09:00,2,0.000,ALERT,211.48,297.26,60.012,1548424805,"201051344000648","174011545737251",0.00,-17.00,0,295.16,300.57,0.0,0.0,0.000,1195301.7,1195301.7,35207,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424858,138358.00
01/25/2019 09:00,2,0.000,ALERT,211.93,298.17,60.012,1548424805,"201051344000645","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1199599.6,1199599.6,35203,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424860,138359.00
01/25/2019 09:00,2,0.000,ALERT,211.48,298.77,60.012,1548424805,"201051344000569","174011545737251",0.00,-15.00,0,295.46,301.77,0.0,0.0,0.000,1217005.3,1217005.3,3445,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548424862,138360.00
01/25/2019 09:00,2,0.000,ALERT,211.70,297.57,59.985,1548424805,"179051228000119","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,3584.5,3584.5,3468,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548424863,138361.00
01/25/2019 09:15,2,0.000,ALERT,211.48,298.77,60.033,1548425705,"201051344000579","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1216400.5,1216400.5,3499,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548425707,138362.00
01/25/2019 09:15,2,0.000,ALERT,210.35,295.76,60.033,1548425705,"201051344001025","174011545737251",0.00,-16.00,0,293.06,298.77,0.0,0.0,0.000,1201106.4,1201106.4,11405,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425709,138363.00
01/25/2019 09:15,2,0.000,ALERT,210.35,296.66,60.038,1548425705,"201051344001093","174011545737251",0.00,-12.00,0,294.26,298.17,0.0,0.0,0.000,1193396.2,1193396.2,11394,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425710,138364.00
01/25/2019 09:15,2,0.000,ALERT,211.25,298.17,60.043,1548425705,"201051344000458","174011545737251",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,1202700.6,1202700.6,3499,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425712,138365.00
01/25/2019 09:15,2,0.000,ALERT,210.35,296.96,60.028,1548425705,"201051344000890","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1197492.3,1197492.3,11402,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425714,138366.00
01/25/2019 09:15,2,0.000,ALERT,211.25,298.17,60.033,1548425705,"201051344000988","174011545737251",0.00,-14.00,0,293.06,299.97,0.0,0.0,0.000,937964.4,937964.4,3532,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548425716,138367.00
01/25/2019 09:15,2,0.000,ALERT,210.80,297.57,60.043,1548425705,"201051344000582","174011545737251",0.00,-17.00,0,295.46,299.07,0.0,0.0,0.000,1177436.1,1177436.1,11355,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425718,138368.00
01/25/2019 09:15,2,0.000,ALERT,211.48,298.77,60.038,1548425705,"201051344000868","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1189449.9,1189449.9,35238,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425719,138369.00
01/25/2019 09:15,2,0.000,ALERT,211.93,298.77,60.033,1548425705,"201051344000576","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1203121.8,1203121.8,7670,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425721,138370.00
01/25/2019 09:15,2,0.000,ALERT,211.70,298.17,60.038,1548425705,"201051344001158","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1182624.2,1182624.2,3510,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425723,138371.00
01/25/2019 09:15,2,0.000,ALERT,210.57,296.06,60.022,1548425705,"201051344000917","174011545737251",0.00,-13.00,0,293.66,297.57,0.0,0.0,0.000,1194344.5,1194344.5,11354,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425725,138372.00
01/25/2019 09:15,2,0.000,ALERT,210.57,295.76,60.049,1548425705,"201051344000417","174011545737251",0.00,-14.00,0,293.96,297.57,0.0,0.0,0.000,969126.3,969126.3,11461,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425727,138373.00
01/25/2019 09:15,2,0.000,ALERT,210.80,296.66,60.038,1548425705,"201051344000685","174011545737251",0.00,-15.00,0,294.26,298.17,0.0,0.0,0.000,1198590.4,1198590.4,11402,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425729,138374.00
01/25/2019 09:15,2,0.000,ALERT,210.35,295.76,60.028,1548425705,"201051344000651","174011545737251",0.00,-17.00,0,293.96,297.87,0.0,0.0,0.000,1192289.1,1192289.1,11403,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548425730,138375.00
01/25/2019 09:15,2,0.000,ALERT,211.25,298.47,60.070,1548425705,"201051344000594","174011545737251",0.00,-16.00,0,295.46,300.57,0.0,0.0,0.000,1207120.1,1207120.1,35216,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425732,138376.00
01/25/2019 09:15,2,0.000,ALERT,211.70,298.17,60.070,1548425705,"201051344000469","174011545737251",0.00,-16.00,0,294.86,300.27,0.0,0.0,0.000,1191447.6,1191447.6,3509,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425734,138377.00
01/25/2019 09:15,2,0.000,ALERT,210.57,296.96,60.043,1548425705,"201051344000585","174011545737251",0.00,-14.00,0,294.26,298.17,0.0,0.0,0.000,1206996.1,1206996.1,11438,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425736,138378.00
01/25/2019 09:15,2,0.000,ALERT,212.16,297.57,60.043,1548425705,"201051344000853","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1207314.5,1207314.5,3484,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425738,138379.00
01/25/2019 09:15,2,0.000,ALERT,210.80,296.66,60.070,1548425705,"201051344001145","174011545737251",0.00,-15.00,0,295.16,298.77,0.0,0.0,0.000,1206048.6,1206048.6,11375,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425739,138380.00
01/25/2019 09:15,2,0.000,ALERT,210.57,296.36,60.038,1548425705,"201051344000438","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1199965.7,1199965.7,11403,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548425741,138381.00
01/25/2019 09:15,2,0.000,ALERT,210.12,296.36,60.043,1548425705,"201051344001135","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1188136.1,1188136.1,11387,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425743,138382.00
01/25/2019 09:15,2,0.000,ALERT,211.48,297.87,60.038,1548425705,"201051344000983","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,1206850.0,1206850.0,3487,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425745,138383.00
01/25/2019 09:15,2,0.000,ALERT,210.57,296.36,60.054,1548425705,"201051344001203","174011545737251",0.00,-16.00,0,294.56,299.67,0.0,0.0,0.000,1197082.9,1197082.9,11408,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425747,138384.00
01/25/2019 09:15,2,0.000,ALERT,210.57,296.96,60.043,1548425705,"201051344001230","174011545737251",0.00,-15.00,0,295.16,298.47,0.0,0.0,0.000,1191510.5,1191510.5,11417,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425749,138385.00
01/25/2019 09:15,2,0.000,ALERT,210.35,296.66,60.033,1548425705,"201051344000646","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1186140.3,1186140.3,11409,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425750,138386.00
01/25/2019 09:15,2,0.000,ALERT,211.70,296.96,60.049,1548425705,"201051344000867","174011545737251",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,1188149.7,1188149.7,35249,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425752,138387.00
01/25/2019 09:15,2,0.000,ALERT,212.38,297.87,60.054,1548425705,"201051344000633","174011545737251",0.00,-15.00,0,294.26,299.97,0.0,0.0,0.000,1187089.2,1187089.2,35304,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425754,138388.00
01/25/2019 09:15,2,0.000,ALERT,210.12,296.66,60.070,1548425705,"201051344000955","174011545737251",0.00,-15.00,0,294.56,297.87,0.0,0.0,0.000,1205201.3,1205201.3,11398,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425756,138389.00
01/25/2019 09:15,2,0.000,ALERT,211.70,297.26,60.043,1548425705,"201051344000648","174011545737251",0.00,-17.00,0,295.16,300.27,0.0,0.0,0.000,1195301.7,1195301.7,35209,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425758,138390.00
01/25/2019 09:15,2,0.000,ALERT,211.93,297.87,60.059,1548425705,"201051344000645","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1199599.6,1199599.6,35205,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548425759,138391.00
01/25/2019 09:15,2,0.000,ALERT,211.70,298.77,60.043,1548425705,"201051344000569","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1217005.3,1217005.3,3447,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548425761,138392.00
01/25/2019 09:15,2,0.000,ALERT,212.16,297.57,60.070,1548425705,"179051228000119","174011545737251",0.00,-13.00,0,293.66,299.67,0.0,0.0,0.000,3584.5,3584.5,3470,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548425763,138393.00
01/25/2019 09:30,2,0.000,ALERT,211.70,299.07,60.075,1548426604,"201051344000579","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1216400.5,1216400.5,3501,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426607,138394.00
01/25/2019 09:30,2,0.000,ALERT,209.90,295.16,60.022,1548426604,"201051344001025","174011545737251",0.00,-16.00,0,293.96,302.98,0.0,0.0,0.000,1201106.4,1201106.4,11407,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426608,138395.00
01/25/2019 09:30,2,0.000,ALERT,210.12,296.06,60.028,1548426604,"201051344001093","174011545737251",0.00,-13.00,0,294.56,302.98,0.0,0.0,0.000,1193396.2,1193396.2,11396,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548426610,138396.00
01/25/2019 09:30,2,0.000,ALERT,211.48,298.17,60.070,1548426604,"201051344000458","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1202700.6,1202700.6,3501,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426612,138397.00
01/25/2019 09:30,2,0.000,ALERT,209.90,296.36,60.028,1548426604,"201051344000890","174011545737251",0.00,-14.00,0,294.86,303.88,0.0,0.0,0.000,1197492.3,1197492.3,11404,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426614,138398.00
01/25/2019 09:30,2,0.000,ALERT,211.48,297.87,59.990,1548426604,"201051344000988","174011545737251",0.00,-14.00,0,293.96,299.67,0.0,0.0,0.000,937964.4,937964.4,3534,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548426616,138399.00
01/25/2019 09:30,2,0.000,ALERT,210.57,297.26,60.033,1548426604,"201051344000582","174011545737251",0.00,-16.00,0,295.46,304.18,0.0,0.0,0.000,1177436.1,1177436.1,11357,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426617,138400.00
01/25/2019 09:30,2,0.000,ALERT,211.70,299.07,60.028,1548426604,"201051344000868","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1189449.9,1189449.9,35240,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426619,138401.00
01/25/2019 09:30,2,0.000,ALERT,212.16,298.77,60.033,1548426604,"201051344000576","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1203121.8,1203121.8,7672,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548426621,138402.00
01/25/2019 09:30,2,0.000,ALERT,211.93,298.17,60.033,1548426604,"201051344001158","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3512,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426623,138403.00
01/25/2019 09:30,2,0.000,ALERT,210.35,295.76,60.043,1548426604,"201051344000917","174011545737251",0.00,-12.00,0,293.36,302.68,0.0,0.0,0.000,1194344.5,1194344.5,11356,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426625,138404.00
01/25/2019 09:30,2,0.000,ALERT,210.35,295.76,60.043,1548426604,"201051344000417","174011545737251",0.00,-15.00,0,293.96,302.98,0.0,0.0,0.000,969126.3,969126.3,11463,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426626,138405.00
01/25/2019 09:30,2,0.000,ALERT,210.57,296.06,60.049,1548426604,"201051344000685","174011545737251",0.00,-15.00,0,294.56,303.88,0.0,0.0,0.000,1198590.4,1198590.4,11404,0,0,0,L,1122011218,1,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426628,138406.00
01/25/2019 09:30,2,0.000,ALERT,210.12,295.46,60.028,1548426604,"201051344000651","174011545737251",0.00,-17.00,0,293.96,302.07,0.0,0.0,0.000,1192289.1,1192289.1,11405,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426630,138407.00
01/25/2019 09:30,2,0.000,ALERT,211.03,298.47,60.033,1548426604,"201051344000594","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1207120.1,1207120.1,35218,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548426632,138408.00
01/25/2019 09:30,2,0.000,ALERT,211.48,298.17,59.996,1548426604,"201051344000469","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1191447.6,1191447.6,3511,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426634,138409.00
01/25/2019 09:30,2,0.000,ALERT,210.12,296.36,60.070,1548426604,"201051344000585","174011545737251",0.00,-15.00,0,293.66,302.98,0.0,0.0,0.000,1206996.1,1206996.1,11440,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426636,138410.00
01/25/2019 09:30,2,0.000,ALERT,211.93,298.17,60.043,1548426604,"201051344000853","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1207314.5,1207314.5,3486,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548426637,138411.00
01/25/2019 09:30,2,0.000,ALERT,210.12,296.36,60.017,1548426604,"201051344001145","174011545737251",0.00,-15.00,0,294.56,304.18,0.0,0.0,0.000,1206048.6,1206048.6,11377,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548426639,138412.00
01/25/2019 09:30,2,0.000,ALERT,210.12,295.76,60.049,1548426604,"201051344000438","174011545737251",0.00,-16.00,0,294.26,303.28,0.0,0.0,0.000,1199965.7,1199965.7,11405,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426641,138413.00
01/25/2019 09:30,2,0.000,ALERT,209.67,295.76,60.038,1548426604,"201051344001135","174011545737251",0.00,-15.00,0,294.26,302.98,0.0,0.0,0.000,1188136.1,1188136.1,11389,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548426643,138414.00
01/25/2019 09:30,2,0.000,ALERT,211.48,298.47,60.038,1548426604,"201051344000983","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1206850.0,1206850.0,3489,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426645,138415.00
01/25/2019 09:30,2,0.000,ALERT,209.90,295.46,60.033,1548426604,"201051344001203","174011545737251",0.00,-16.00,0,293.96,303.58,0.0,0.0,0.000,1197082.9,1197082.9,11410,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426647,138416.00
01/25/2019 09:30,2,0.000,ALERT,210.12,296.36,60.038,1548426604,"201051344001230","174011545737251",0.00,-14.00,0,294.26,303.88,0.0,0.0,0.000,1191510.5,1191510.5,11419,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426648,138417.00
01/25/2019 09:30,2,0.000,ALERT,209.67,295.76,60.054,1548426604,"201051344000646","174011545737251",0.00,-16.00,0,293.66,303.28,0.0,0.0,0.000,1186140.3,1186140.3,11411,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426650,138418.00
01/25/2019 09:30,2,0.000,ALERT,211.70,297.57,60.054,1548426604,"201051344000867","174011545737251",0.00,-14.00,0,295.16,300.27,0.0,0.0,0.000,1188149.7,1188149.7,35251,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548426652,138419.00
01/25/2019 09:30,2,0.000,ALERT,212.16,297.57,60.033,1548426604,"201051344000633","174011545737251",0.00,-15.00,0,294.56,299.67,0.0,0.0,0.000,1187089.2,1187089.2,35306,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426654,138420.00
01/25/2019 09:30,2,0.000,ALERT,209.67,295.76,60.001,1548426604,"201051344000955","174011545737251",0.00,-15.00,0,293.96,302.98,0.0,0.0,0.000,1205201.3,1205201.3,11400,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426656,138421.00
01/25/2019 09:30,2,0.000,ALERT,211.48,296.96,60.043,1548426604,"201051344000648","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1195301.7,1195301.7,35211,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426658,138422.00
01/25/2019 09:30,2,0.000,ALERT,211.93,297.87,60.038,1548426604,"201051344000645","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1199599.6,1199599.6,35207,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426659,138423.00
01/25/2019 09:30,2,0.000,ALERT,211.48,298.47,60.033,1548426604,"201051344000569","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1217005.3,1217005.3,3449,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548426661,138424.00
01/25/2019 09:30,2,0.000,ALERT,211.93,297.26,60.038,1548426604,"179051228000119","174011545737251",0.00,-12.00,0,294.56,299.37,0.0,0.0,0.000,3584.5,3584.5,3472,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548426663,138425.00
01/25/2019 09:45,2,0.000,ALERT,211.25,298.17,60.033,1548427504,"201051344000579","174011545737251",0.00,-14.00,0,296.66,306.88,0.0,0.0,0.000,1216400.5,1216400.5,3503,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548427506,138426.00
01/25/2019 09:45,2,0.000,ALERT,209.90,295.46,60.054,1548427504,"201051344001025","174011545737251",0.00,-16.00,0,293.06,298.17,0.0,0.0,0.000,1201106.4,1201106.4,11409,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427508,138427.00
01/25/2019 09:45,2,0.000,ALERT,209.90,296.06,60.033,1548427504,"201051344001093","174011545737251",0.00,-12.00,0,293.96,297.57,0.0,0.0,0.000,1193396.2,1193396.2,11398,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427510,138428.00
01/25/2019 09:45,2,0.000,ALERT,211.25,297.87,60.033,1548427504,"201051344000458","174011545737251",0.00,-11.50,0,296.06,306.58,0.0,0.0,0.000,1202700.6,1202700.6,3503,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427512,138429.00
01/25/2019 09:45,2,0.000,ALERT,209.90,296.66,60.028,1548427504,"201051344000890","174011545737251",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,1197492.3,1197492.3,11406,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427513,138430.00
01/25/2019 09:45,2,0.000,ALERT,211.03,297.26,60.028,1548427504,"201051344000988","174011545737251",0.00,-14.00,0,293.36,305.38,0.0,0.0,0.000,937964.4,937964.4,3536,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548427515,138431.00
01/25/2019 09:45,2,0.000,ALERT,210.57,297.57,60.028,1548427504,"201051344000582","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1177436.1,1177436.1,11359,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427517,138432.00
01/25/2019 09:45,2,0.000,ALERT,211.48,298.17,60.070,1548427504,"201051344000868","174011545737251",0.00,-15.00,0,296.66,307.78,0.0,0.0,0.000,1189449.9,1189449.9,35242,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427519,138433.00
01/25/2019 09:45,2,0.000,ALERT,211.70,297.87,60.059,1548427504,"201051344000576","174011545737251",0.00,-14.00,0,296.06,306.28,0.0,0.0,0.000,1203121.8,1203121.8,7674,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427521,138434.00
01/25/2019 09:45,2,0.000,ALERT,211.48,297.87,60.012,1548427504,"201051344001158","174011545737251",0.00,-16.00,0,295.46,305.38,0.0,0.0,0.000,1182624.2,1182624.2,3514,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427522,138435.00
01/25/2019 09:45,2,0.000,ALERT,210.12,295.76,60.017,1548427504,"201051344000917","174011545737251",0.00,-12.00,0,292.76,297.26,0.0,0.0,0.000,1194344.5,1194344.5,11358,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548427524,138436.00
01/25/2019 09:45,2,0.000,ALERT,210.12,295.76,60.038,1548427504,"201051344000417","174011545737251",0.00,-14.00,0,293.36,297.26,0.0,0.0,0.000,969126.3,969126.3,11465,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427526,138437.00
01/25/2019 09:45,2,0.000,ALERT,210.35,296.36,60.070,1548427504,"201051344000685","174011545737251",0.00,-14.00,0,293.66,297.57,0.0,0.0,0.000,1198590.4,1198590.4,11406,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427528,138438.00
01/25/2019 09:45,2,0.000,ALERT,209.90,295.16,60.033,1548427504,"201051344000651","174011545737251",0.00,-17.00,0,292.46,297.26,0.0,0.0,0.000,1192289.1,1192289.1,11407,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427530,138439.00
01/25/2019 09:45,2,0.000,ALERT,210.80,297.87,60.038,1548427504,"201051344000594","174011545737251",0.00,-15.00,0,295.46,307.48,0.0,0.0,0.000,1207120.1,1207120.1,35220,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427532,138440.00
01/25/2019 09:45,2,0.000,ALERT,211.25,297.26,60.006,1548427504,"201051344000469","174011545737251",0.00,-16.00,0,294.86,305.38,0.0,0.0,0.000,1191447.6,1191447.6,3513,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427534,138441.00
01/25/2019 09:45,2,0.000,ALERT,209.90,296.36,60.033,1548427504,"201051344000585","174011545737251",0.00,-15.00,0,293.66,297.87,0.0,0.0,0.000,1206996.1,1206996.1,11442,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427535,138442.00
01/25/2019 09:45,2,0.000,ALERT,211.70,297.26,60.017,1548427504,"201051344000853","174011545737251",0.00,-15.00,0,296.06,306.28,0.0,0.0,0.000,1207314.5,1207314.5,3488,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427537,138443.00
01/25/2019 09:45,2,0.000,ALERT,210.12,296.06,60.049,1548427504,"201051344001145","174011545737251",0.00,-14.00,0,293.96,298.47,0.0,0.0,0.000,1206048.6,1206048.6,11379,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427539,138444.00
01/25/2019 09:45,2,0.000,ALERT,209.90,295.76,60.033,1548427504,"201051344000438","174011545737251",0.00,-16.00,0,293.66,298.17,0.0,0.0,0.000,1199965.7,1199965.7,11407,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548427541,138445.00
01/25/2019 09:45,2,0.000,ALERT,209.44,295.76,60.033,1548427504,"201051344001135","174011545737251",0.00,-14.00,0,293.66,298.17,0.0,0.0,0.000,1188136.1,1188136.1,11391,0,0,0,L,1122011218,1,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427543,138446.00
01/25/2019 09:45,2,0.000,ALERT,211.03,297.57,60.038,1548427504,"201051344000983","174011545737251",0.00,-14.00,0,296.06,306.28,0.0,0.0,0.000,1206850.0,1206850.0,3491,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427545,138447.00
01/25/2019 09:45,2,0.000,ALERT,209.90,295.76,60.043,1548427504,"201051344001203","174011545737251",0.00,-16.00,0,293.36,299.37,0.0,0.0,0.000,1197082.9,1197082.9,11412,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427546,138448.00
01/25/2019 09:45,2,0.076,ALERT,209.90,301.77,60.033,1548427504,"201051344001230","174011545737251",29.32,-14.00,0,294.26,315.00,2.1,0.2,0.000,1191510.6,1191510.6,11421,0,0,0,L,1122011218,1,121.10,119.52,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548427548,138449.00
01/25/2019 09:45,2,0.000,ALERT,209.67,296.06,60.038,1548427504,"201051344000646","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,1186140.3,1186140.3,11413,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427550,138450.00
01/25/2019 09:45,2,0.000,ALERT,211.48,296.66,60.049,1548427504,"201051344000867","174011545737251",0.00,-13.00,0,295.16,307.18,0.0,0.0,0.000,1188149.7,1188149.7,35253,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427552,138451.00
01/25/2019 09:45,2,0.000,ALERT,211.93,297.26,60.033,1548427504,"201051344000633","174011545737251",0.00,-15.00,0,294.26,306.58,0.0,0.0,0.000,1187089.2,1187089.2,35308,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548427554,138452.00
01/25/2019 09:45,2,0.000,ALERT,209.44,296.06,60.043,1548427504,"201051344000955","174011545737251",0.00,-14.00,0,293.36,297.57,0.0,0.0,0.000,1205201.3,1205201.3,11402,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427555,138453.00
01/25/2019 09:45,2,0.000,ALERT,211.25,296.66,60.043,1548427504,"201051344000648","174011545737251",0.00,-17.00,0,294.86,306.58,0.0,0.0,0.000,1195301.7,1195301.7,35213,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548427557,138454.00
01/25/2019 09:45,2,0.000,ALERT,211.48,297.26,60.022,1548427504,"201051344000645","174011545737251",0.00,-14.00,0,295.76,306.58,0.0,0.0,0.000,1199599.6,1199599.6,35209,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427559,138455.00
01/25/2019 09:45,2,0.000,ALERT,211.25,297.87,60.065,1548427504,"201051344000569","174011545737251",0.00,-15.00,0,296.36,307.18,0.0,0.0,0.000,1217005.3,1217005.3,3451,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548427561,138456.00
01/25/2019 09:45,2,0.000,ALERT,211.70,296.66,60.022,1548427504,"179051228000119","174011545737251",0.00,-12.00,0,294.56,305.38,0.0,0.0,0.000,3584.5,3584.5,3474,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548427563,138457.00
01/25/2019 10:00,2,0.000,ALERT,211.70,298.47,59.990,1548428404,"201051344000579","174011545737251",0.00,-14.00,0,296.06,309.29,0.0,0.0,0.000,1216400.5,1216400.5,3505,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428407,138458.00
01/25/2019 10:00,2,0.000,ALERT,210.12,295.46,60.022,1548428404,"201051344001025","174011545737251",0.00,-15.00,0,293.66,298.17,0.0,0.0,0.000,1201106.4,1201106.4,11411,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428408,138459.00
01/25/2019 10:00,2,0.000,ALERT,210.12,296.36,60.054,1548428404,"201051344001093","174011545737251",0.00,-12.00,0,294.26,297.57,0.0,0.0,0.000,1193396.2,1193396.2,11400,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428410,138460.00
01/25/2019 10:00,2,0.000,ALERT,211.70,298.17,60.028,1548428404,"201051344000458","174011545737251",0.00,-12.00,0,295.76,308.99,0.0,0.0,0.000,1202700.6,1202700.6,3505,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548428412,138461.00
01/25/2019 10:00,2,0.000,ALERT,210.12,296.66,60.028,1548428404,"201051344000890","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1197492.3,1197492.3,11408,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428414,138462.00
01/25/2019 10:00,2,0.000,ALERT,211.48,297.87,60.028,1548428404,"201051344000988","174011545737251",0.00,-13.00,0,293.06,307.78,0.0,0.0,0.000,937964.4,937964.4,3538,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428416,138463.00
01/25/2019 10:00,2,0.000,ALERT,210.80,297.26,60.017,1548428404,"201051344000582","174011545737251",0.00,-16.00,0,295.16,298.47,0.0,0.0,0.000,1177436.1,1177436.1,11361,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548428418,138464.00
01/25/2019 10:00,2,0.000,ALERT,211.70,298.47,60.033,1548428404,"201051344000868","174011545737251",0.00,-15.00,0,296.36,310.49,0.0,0.0,0.000,1189449.9,1189449.9,35244,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548428419,138465.00
01/25/2019 10:00,2,0.000,ALERT,212.16,298.17,60.017,1548428404,"201051344000576","174011545737251",0.00,-15.00,0,295.76,309.29,0.0,0.0,0.000,1203121.8,1203121.8,7676,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428421,138466.00
01/25/2019 10:00,2,0.000,ALERT,211.93,297.87,60.028,1548428404,"201051344001158","174011545737251",0.00,-16.00,0,295.46,308.09,0.0,0.0,0.000,1182624.2,1182624.2,3516,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428423,138467.00
01/25/2019 10:00,2,0.000,ALERT,210.35,296.06,60.028,1548428404,"201051344000917","174011545737251",0.00,-12.00,0,292.76,297.26,0.0,0.0,0.000,1194344.5,1194344.5,11360,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548428425,138468.00
01/25/2019 10:00,2,0.000,ALERT,210.35,295.76,60.022,1548428404,"201051344000417","174011545737251",0.00,-14.00,0,293.66,297.26,0.0,0.0,0.000,969126.3,969126.3,11467,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548428427,138469.00
01/25/2019 10:00,2,0.000,ALERT,210.57,296.36,60.028,1548428404,"201051344000685","174011545737251",0.00,-14.00,0,293.66,297.57,0.0,0.0,0.000,1198590.4,1198590.4,11408,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428428,138470.00
01/25/2019 10:00,2,0.000,ALERT,210.35,295.76,60.017,1548428404,"201051344000651","174011545737251",0.00,-17.00,0,293.36,297.26,0.0,0.0,0.000,1192289.1,1192289.1,11409,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428430,138471.00
01/25/2019 10:00,2,0.000,ALERT,211.48,298.17,60.028,1548428404,"201051344000594","174011545737251",0.00,-15.00,0,294.86,310.19,0.0,0.0,0.000,1207120.1,1207120.1,35222,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548428432,138472.00
01/25/2019 10:00,2,0.000,ALERT,211.70,297.87,60.028,1548428404,"201051344000469","174011545737251",0.00,-16.00,0,294.56,308.09,0.0,0.0,0.000,1191447.6,1191447.6,3515,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428434,138473.00
