ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 10:00,2,0.000,ALERT,210.35,296.36,60.033,1548428404,"201051344000585","174011545737251",0.00,-13.00,0,293.36,297.87,0.0,0.0,0.000,1206996.1,1206996.1,11444,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428436,138474.00
01/25/2019 10:00,2,0.000,ALERT,212.16,297.57,60.033,1548428404,"201051344000853","174011545737251",0.00,-15.00,0,295.46,308.69,0.0,0.0,0.000,1207314.5,1207314.5,3490,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428438,138475.00
01/25/2019 10:00,2,0.000,ALERT,210.57,296.66,60.049,1548428404,"201051344001145","174011545737251",0.00,-14.00,0,293.96,298.17,0.0,0.0,0.000,1206048.6,1206048.6,11381,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428439,138476.00
01/25/2019 10:00,2,0.000,ALERT,210.12,296.06,60.017,1548428404,"201051344000438","174011545737251",0.00,-15.00,0,294.26,297.87,0.0,0.0,0.000,1199965.7,1199965.7,11409,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428441,138477.00
01/25/2019 10:00,2,0.000,ALERT,209.90,296.36,60.028,1548428404,"201051344001135","174011545737251",0.00,-14.00,0,293.96,298.17,0.0,0.0,0.000,1188136.1,1188136.1,11393,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548428443,138478.00
01/25/2019 10:00,2,0.000,ALERT,211.70,297.87,60.033,1548428404,"201051344000983","174011545737251",0.00,-14.00,0,295.76,308.99,0.0,0.0,0.000,1206850.0,1206850.0,3493,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548428445,138479.00
01/25/2019 10:00,2,0.000,ALERT,210.12,295.76,60.022,1548428404,"201051344001203","174011545737251",0.00,-15.00,0,293.96,299.07,0.0,0.0,0.000,1197082.9,1197082.9,11414,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428447,138480.00
01/25/2019 10:00,2,0.066,ALERT,210.12,296.66,60.038,1548428404,"201051344001230","174011545737251",32.84,-14.00,0,294.56,320.41,2.2,0.2,0.000,1191510.6,1191510.6,11423,0,0,0,L,1122011218,1,121.10,119.97,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548428449,138481.00
01/25/2019 10:00,2,0.000,ALERT,210.12,296.36,60.049,1548428404,"201051344000646","174011545737251",0.00,-15.00,0,293.66,297.57,0.0,0.0,0.000,1186140.3,1186140.3,11415,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428450,138482.00
01/25/2019 10:00,2,0.000,ALERT,212.16,297.26,60.049,1548428404,"201051344000867","174011545737251",0.00,-13.00,0,294.56,310.19,0.0,0.0,0.000,1188149.7,1188149.7,35255,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428452,138483.00
01/25/2019 10:00,2,0.000,ALERT,212.61,297.87,60.038,1548428404,"201051344000633","174011545737251",0.00,-15.00,0,293.96,309.59,0.0,0.0,0.000,1187089.2,1187089.2,35310,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428454,138484.00
01/25/2019 10:00,2,0.000,ALERT,209.90,296.36,60.028,1548428404,"201051344000955","174011545737251",0.00,-14.00,0,293.66,297.57,0.0,0.0,0.000,1205201.3,1205201.3,11404,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548428456,138485.00
01/25/2019 10:00,2,0.000,ALERT,211.70,296.96,60.038,1548428404,"201051344000648","174011545737251",0.00,-17.00,0,294.56,308.99,0.0,0.0,0.000,1195301.7,1195301.7,35215,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428458,138486.00
01/25/2019 10:00,2,0.000,ALERT,212.16,297.87,60.033,1548428404,"201051344000645","174011545737251",0.00,-14.00,0,295.16,309.29,0.0,0.0,0.000,1199599.6,1199599.6,35211,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548428459,138487.00
01/25/2019 10:00,2,0.102,ALERT,211.70,298.17,60.028,1548428404,"201051344000569","174011545737251",33.70,-14.00,0,296.06,325.22,3.5,1.5,0.000,1217005.5,1217005.5,3453,0,0,0,L,1122011218,1,120.65,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548428461,138488.00
01/25/2019 10:00,2,0.000,ALERT,211.93,297.26,59.996,1548428404,"179051228000119","174011545737251",0.00,-12.00,0,293.36,308.09,0.0,0.0,0.000,3584.5,3584.5,3476,0,0,0,L,46974696,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548428463,138489.00
01/25/2019 10:15,2,0.000,ALERT,211.70,298.77,60.012,1548429304,"201051344000579","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1216400.5,1216400.5,3507,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429306,138490.00
01/25/2019 10:15,2,0.000,ALERT,209.90,295.46,60.006,1548429304,"201051344001025","174011545737251",0.00,-15.00,0,293.36,298.77,0.0,0.0,0.000,1201106.4,1201106.4,11413,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548429308,138491.00
01/25/2019 10:15,2,0.000,ALERT,210.12,296.06,60.001,1548429304,"201051344001093","174011545737251",0.00,-12.00,0,293.66,298.17,0.0,0.0,0.000,1193396.2,1193396.2,11402,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429310,138492.00
01/25/2019 10:15,2,0.000,ALERT,211.48,297.87,60.006,1548429304,"201051344000458","174011545737251",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,1202700.6,1202700.6,3507,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429312,138493.00
01/25/2019 10:15,2,0.000,ALERT,210.12,296.66,59.996,1548429304,"201051344000890","174011545737251",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,1197492.3,1197492.3,11410,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429313,138494.00
01/25/2019 10:15,2,0.000,ALERT,211.25,297.26,60.001,1548429304,"201051344000988","174011545737251",0.00,-14.00,0,292.46,299.67,0.0,0.0,0.000,937964.4,937964.4,3540,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429315,138495.00
01/25/2019 10:15,2,0.000,ALERT,210.57,296.96,60.043,1548429304,"201051344000582","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1177436.1,1177436.1,11363,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548429317,138496.00
01/25/2019 10:15,2,0.000,ALERT,211.48,298.47,60.012,1548429304,"201051344000868","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1189449.9,1189449.9,35246,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429319,138497.00
01/25/2019 10:15,2,0.000,ALERT,211.93,298.17,60.012,1548429304,"201051344000576","174011545737251",0.00,-15.00,0,295.46,300.57,0.0,0.0,0.000,1203121.8,1203121.8,7678,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429321,138498.00
01/25/2019 10:15,2,0.000,ALERT,211.70,297.87,60.043,1548429304,"201051344001158","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3518,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548429323,138499.00
01/25/2019 10:15,2,0.064,ALERT,210.57,295.76,60.006,1548429304,"201051344000917","174011545737251",33.26,-12.00,0,292.76,319.81,2.2,0.2,0.000,1194344.5,1194344.5,11362,0,0,0,L,1122011218,1,120.88,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1548429324,138500.00
01/25/2019 10:15,2,0.000,ALERT,210.35,295.46,60.012,1548429304,"201051344000417","174011545737251",0.00,-13.00,0,293.36,297.57,0.0,0.0,0.000,969126.3,969126.3,11469,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548429326,138501.00
01/25/2019 10:15,2,0.000,ALERT,210.57,296.06,60.012,1548429304,"201051344000685","174011545737251",0.00,-14.00,0,293.66,297.87,0.0,0.0,0.000,1198590.4,1198590.4,11410,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429328,138502.00
01/25/2019 10:15,2,0.000,ALERT,210.35,295.16,60.012,1548429304,"201051344000651","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,1192289.1,1192289.1,11411,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429330,138503.00
01/25/2019 10:15,2,0.000,ALERT,211.03,297.87,60.012,1548429304,"201051344000594","174011545737251",0.00,-15.00,0,294.86,300.27,0.0,0.0,0.000,1207120.1,1207120.1,35224,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429332,138504.00
01/25/2019 10:15,2,0.000,ALERT,211.48,297.57,59.985,1548429304,"201051344000469","174011545737251",0.00,-16.00,0,294.26,299.97,0.0,0.0,0.000,1191447.6,1191447.6,3517,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548429334,138505.00
01/25/2019 10:15,2,0.000,ALERT,210.35,296.06,60.017,1548429304,"201051344000585","174011545737251",0.00,-13.00,0,293.36,298.17,0.0,0.0,0.000,1206996.1,1206996.1,11446,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548429336,138506.00
01/25/2019 10:15,2,0.074,ALERT,211.93,297.26,60.012,1548429304,"201051344000853","174011545737251",33.81,-14.00,0,294.86,325.82,2.6,0.6,0.000,1207314.6,1207314.6,3492,0,0,0,L,1122011218,1,121.10,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1548429337,138507.00
01/25/2019 10:15,2,0.000,ALERT,210.57,296.36,60.059,1548429304,"201051344001145","174011545737251",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,1206048.6,1206048.6,11383,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429339,138508.00
01/25/2019 10:15,2,0.000,ALERT,210.35,296.06,60.017,1548429304,"201051344000438","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1199965.7,1199965.7,11411,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429341,138509.00
01/25/2019 10:15,2,0.000,ALERT,209.90,296.06,60.012,1548429304,"201051344001135","174011545737251",0.00,-14.00,0,293.96,298.47,0.0,0.0,0.000,1188136.1,1188136.1,11395,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429343,138510.00
01/25/2019 10:15,2,0.051,ALERT,211.48,298.47,60.054,1548429304,"201051344000983","174011545737251",33.28,-14.00,0,295.16,317.70,1.7,0.0,0.000,1206850.0,1206850.0,3495,0,0,0,L,1122011218,1,120.65,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1548429345,138511.00
01/25/2019 10:15,2,0.000,ALERT,210.35,295.76,60.001,1548429304,"201051344001203","174011545737251",0.00,-15.00,0,293.36,299.67,0.0,0.0,0.000,1197082.9,1197082.9,11416,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429347,138512.00
01/25/2019 10:15,2,0.150,ALERT,210.35,296.36,60.022,1548429304,"201051344001230","174011545737251",15.55,-14.00,0,294.26,326.72,2.4,0.4,0.000,1191510.7,1191510.7,11425,0,0,0,L,1122011218,1,121.10,120.20,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548429348,138513.00
01/25/2019 10:15,2,0.061,ALERT,209.67,303.58,59.985,1548429304,"201051344000646","174011545737251",28.15,-15.00,0,293.36,313.20,1.4,0.0,0.000,1186140.3,1186140.3,11417,0,0,0,L,1122011218,1,120.88,119.97,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1548429350,138514.00
01/25/2019 10:15,2,0.000,ALERT,211.70,296.66,60.012,1548429304,"201051344000867","174011545737251",0.00,-15.00,0,294.56,300.27,0.0,0.0,0.000,1188149.7,1188149.7,35257,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548429352,138515.00
01/25/2019 10:15,2,0.000,ALERT,212.16,297.26,60.017,1548429304,"201051344000633","174011545737251",0.00,-15.00,0,293.36,299.67,0.0,0.0,0.000,1187089.2,1187089.2,35312,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548429354,138516.00
01/25/2019 10:15,2,0.000,ALERT,209.67,295.76,60.017,1548429304,"201051344000955","174011545737251",0.00,-14.00,0,293.66,297.87,0.0,0.0,0.000,1205201.3,1205201.3,11406,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429356,138517.00
01/25/2019 10:15,2,0.000,ALERT,211.25,296.66,60.012,1548429304,"201051344000648","174011545737251",0.00,-17.00,0,294.26,299.97,0.0,0.0,0.000,1195301.7,1195301.7,35217,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429357,138518.00
01/25/2019 10:15,2,0.000,ALERT,211.70,296.96,60.006,1548429304,"201051344000645","174011545737251",0.00,-14.00,0,295.16,300.27,0.0,0.0,0.000,1199599.6,1199599.6,35213,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548429359,138519.00
01/25/2019 10:15,2,0.178,ALERT,211.48,297.87,60.006,1548429304,"201051344000569","174011545737251",19.26,-14.00,0,295.76,326.72,3.5,1.4,0.000,1217005.8,1217005.8,3455,0,0,0,L,1122011218,1,120.20,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1548429361,138520.00
01/25/2019 10:15,2,0.152,ALERT,211.48,300.27,60.006,1548429304,"179051228000119","174011545737251",32.64,-12.00,0,293.96,317.70,5.0,2.9,0.000,3584.6,3584.6,3478,0,0,0,L,46974696,1,120.65,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548429363,138521.00
01/25/2019 10:30,2,0.102,ALERT,212.16,298.47,60.033,1548430204,"201051344000579","174011545737251",32.12,-14.00,0,296.66,317.70,3.4,1.3,0.000,1216400.7,1216400.7,3509,0,0,0,L,1122011218,1,120.88,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430206,138522.00
01/25/2019 10:30,2,0.000,ALERT,210.80,296.96,60.033,1548430204,"201051344001025","174011545737251",0.00,-15.00,0,293.66,314.10,0.0,0.0,0.000,1201106.4,1201106.4,11415,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430208,138523.00
01/25/2019 10:30,2,0.168,ALERT,211.03,297.87,60.043,1548430204,"201051344001093","174011545737251",25.27,-12.00,0,294.26,313.20,4.4,2.4,0.000,1193396.8,1193396.8,11404,0,0,0,L,1122011218,1,121.33,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430210,138524.00
01/25/2019 10:30,2,0.000,ALERT,211.93,297.57,59.985,1548430204,"201051344000458","174011545737251",0.00,-11.50,0,295.46,303.58,0.0,0.0,0.000,1202700.6,1202700.6,3509,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430212,138525.00
01/25/2019 10:30,2,0.123,ALERT,210.80,298.17,60.033,1548430204,"201051344000890","174011545737251",33.18,-12.00,0,294.26,326.42,4.2,2.1,0.000,1197492.8,1197492.8,11412,0,0,0,L,1122011218,1,121.33,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430214,138526.00
01/25/2019 10:30,2,0.000,ALERT,211.70,297.57,60.038,1548430204,"201051344000988","174011545737251",0.00,-14.00,0,293.36,302.98,0.0,0.0,0.000,937964.4,937964.4,3542,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430215,138527.00
01/25/2019 10:30,2,0.000,ALERT,211.48,298.77,60.017,1548430204,"201051344000582","174011545737251",0.00,-16.00,0,295.16,314.70,0.0,0.0,0.000,1177436.1,1177436.1,11365,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548430217,138528.00
01/25/2019 10:30,2,0.074,ALERT,211.93,298.17,60.038,1548430204,"201051344000868","174011545737251",32.34,-14.00,0,296.36,320.41,2.5,0.4,0.000,1189450.0,1189450.0,35248,0,0,0,L,1122011218,1,120.65,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430219,138529.00
01/25/2019 10:30,2,0.119,ALERT,212.38,298.17,60.033,1548430204,"201051344000576","174011545737251",32.01,-14.00,0,296.06,317.10,3.9,1.8,0.000,1203122.2,1203122.2,7680,0,0,0,L,1122011218,1,120.88,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430221,138530.00
01/25/2019 10:30,2,0.000,ALERT,211.93,297.26,60.038,1548430204,"201051344001158","174011545737251",0.00,-15.00,0,295.46,303.28,0.0,0.0,0.000,1182624.2,1182624.2,3520,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430223,138531.00
01/25/2019 10:30,2,0.066,ALERT,211.25,304.18,60.028,1548430204,"201051344000917","174011545737251",32.98,-11.50,0,292.76,326.42,2.2,0.2,0.000,1194344.6,1194344.6,11364,0,0,0,L,1122011218,1,121.10,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430224,138532.00
01/25/2019 10:30,2,0.166,ALERT,211.25,297.26,60.028,1548430204,"201051344000417","174011545737251",23.28,-13.00,0,293.36,314.10,3.9,1.9,0.000,969126.8,969126.8,11471,0,0,0,L,1122011218,1,121.10,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430226,138533.00
01/25/2019 10:30,2,0.000,ALERT,211.25,297.57,60.065,1548430204,"201051344000685","174011545737251",0.00,-13.00,0,293.66,315.30,0.0,0.0,0.000,1198590.4,1198590.4,11412,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430228,138534.00
01/25/2019 10:30,2,0.000,ALERT,211.03,296.96,60.017,1548430204,"201051344000651","174011545737251",0.00,-16.00,0,293.36,313.20,0.0,0.0,0.000,1192289.1,1192289.1,11413,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430230,138535.00
01/25/2019 10:30,2,0.000,ALERT,211.48,297.87,60.075,1548430204,"201051344000594","174011545737251",0.00,-14.00,0,294.86,303.88,0.0,0.0,0.000,1207120.1,1207120.1,35226,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430232,138536.00
01/25/2019 10:30,2,0.000,ALERT,211.93,297.57,60.022,1548430204,"201051344000469","174011545737251",0.00,-16.00,0,294.86,303.28,0.0,0.0,0.000,1191447.6,1191447.6,3519,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430234,138537.00
01/25/2019 10:30,2,0.000,ALERT,211.25,297.87,60.028,1548430204,"201051344000585","174011545737251",0.00,-12.00,0,293.66,313.50,0.0,0.0,0.000,1206996.1,1206996.1,11448,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430236,138538.00
01/25/2019 10:30,2,0.072,ALERT,212.38,297.26,60.059,1548430204,"201051344000853","174011545737251",33.56,-14.00,0,295.46,330.93,2.5,0.5,0.000,1207314.7,1207314.7,3494,0,0,0,L,1122011218,1,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430237,138539.00
01/25/2019 10:30,2,0.057,ALERT,211.25,297.87,60.017,1548430204,"201051344001145","174011545737251",31.49,-13.00,0,293.96,315.90,1.9,0.0,0.000,1206048.6,1206048.6,11385,0,0,0,L,1122011218,1,121.33,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430239,138540.00
01/25/2019 10:30,2,0.000,ALERT,211.03,297.57,60.028,1548430204,"201051344000438","174011545737251",0.00,-14.00,0,294.26,314.70,0.0,0.0,0.000,1199965.7,1199965.7,11413,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430241,138541.00
01/25/2019 10:30,2,0.000,ALERT,210.57,297.57,60.012,1548430204,"201051344001135","174011545737251",0.00,-13.00,0,293.66,314.10,0.0,0.0,0.000,1188136.1,1188136.1,11397,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430243,138542.00
01/25/2019 10:30,2,0.051,ALERT,211.70,299.67,60.017,1548430204,"201051344000983","174011545737251",32.96,-14.00,0,295.76,325.22,1.7,0.0,0.000,1206850.0,1206850.0,3497,0,0,0,L,1122011218,1,120.88,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430245,138543.00
01/25/2019 10:30,2,0.000,ALERT,211.03,296.96,60.017,1548430204,"201051344001203","174011545737251",0.00,-15.00,0,293.66,315.00,0.0,0.0,0.000,1197082.9,1197082.9,11418,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548430246,138544.00
01/25/2019 10:30,2,0.150,ACTIVE,211.03,297.87,60.017,1548430204,"201051344001230","174011545737251",13.84,-13.00,0,294.56,315.30,2.1,0.1,0.000,1191510.8,1191510.8,11427,0,0,0,L,1122011218,1,121.55,120.42,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548430247,138545.00
01/25/2019 10:30,2,0.043,ALERT,210.80,297.57,60.012,1548430204,"201051344000646","174011545737251",32.46,-14.00,0,293.06,318.91,1.5,0.0,0.000,1186140.3,1186140.3,11419,0,0,0,L,1122011218,1,121.55,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1548430249,138546.00
01/25/2019 10:30,2,0.000,ALERT,212.16,296.66,60.028,1548430204,"201051344000867","174011545737251",0.00,-13.00,0,294.56,302.98,0.0,0.0,0.000,1188149.7,1188149.7,35259,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430251,138547.00
01/25/2019 10:30,2,0.000,ALERT,212.61,297.26,60.022,1548430204,"201051344000633","174011545737251",0.00,-14.00,0,293.66,303.28,0.0,0.0,0.000,1187089.2,1187089.2,35314,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430253,138548.00
01/25/2019 10:30,2,0.000,ALERT,210.57,297.57,60.017,1548430204,"201051344000955","174011545737251",0.00,-13.00,0,293.36,314.10,0.0,0.0,0.000,1205201.3,1205201.3,11408,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548430255,138549.00
01/25/2019 10:30,2,0.000,ALERT,211.93,296.66,60.022,1548430204,"201051344000648","174011545737251",0.00,-16.00,0,294.26,302.68,0.0,0.0,0.000,1195301.7,1195301.7,35219,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548430257,138550.00
01/25/2019 10:30,2,0.064,ALERT,212.38,297.57,60.038,1548430204,"201051344000645","174011545737251",33.10,-14.00,0,294.86,327.02,2.2,0.2,0.000,1199599.6,1199599.6,35215,0,0,0,L,1122011218,1,121.10,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430258,138551.00
01/25/2019 10:30,2,0.172,ACTIVE,211.70,297.87,60.022,1548430204,"201051344000569","174011545737251",17.69,-13.00,0,296.06,304.18,3.1,1.1,0.000,1217006.2,1217006.2,3457,0,0,0,L,1122011218,1,120.42,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548430259,138552.00
01/25/2019 10:30,2,0.150,ALERT,212.16,296.66,59.980,1548430204,"179051228000119","174011545737251",32.84,-12.00,0,293.66,325.82,5.0,2.9,0.000,3585.3,3585.3,3480,0,0,0,L,46974696,1,120.88,122.23,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548430261,138553.00
01/25/2019 10:45,2,0.104,ALERT,211.93,298.17,60.017,1548431104,"201051344000579","174011545737251",32.66,-14.00,0,296.06,314.70,3.5,1.4,0.000,1216401.0,1216401.0,3511,0,0,0,L,1122011218,1,120.88,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431106,138554.00
01/25/2019 10:45,2,0.000,ALERT,210.57,296.36,60.012,1548431104,"201051344001025","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1201106.4,1201106.4,11417,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548431108,138555.00
01/25/2019 10:45,2,0.158,ALERT,210.57,296.96,60.012,1548431104,"201051344001093","174011545737251",31.19,-12.00,0,295.16,299.07,5.0,2.9,0.000,1193397.5,1193397.5,11406,0,0,0,L,1122011218,1,121.10,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431110,138556.00
01/25/2019 10:45,2,0.000,ALERT,211.70,297.57,60.022,1548431104,"201051344000458","174011545737251",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,1202700.6,1202700.6,3511,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431112,138557.00
01/25/2019 10:45,2,0.123,ALERT,210.57,297.26,60.022,1548431104,"201051344000890","174011545737251",33.60,-12.00,0,295.16,325.52,4.2,2.2,0.000,1197493.3,1197493.3,11414,0,0,0,L,1122011218,1,121.33,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431114,138558.00
01/25/2019 10:45,2,0.000,ALERT,211.48,297.26,60.012,1548431104,"201051344000988","174011545737251",0.00,-14.00,0,293.06,299.97,0.0,0.0,0.000,937964.4,937964.4,3544,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431115,138559.00
01/25/2019 10:45,2,0.000,ALERT,211.03,297.87,60.022,1548431104,"201051344000582","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1177436.1,1177436.1,11367,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431117,138560.00
01/25/2019 10:45,2,0.080,ALERT,211.93,304.78,60.049,1548431104,"201051344000868","174011545737251",29.74,-13.00,0,296.06,321.31,2.4,0.4,0.000,1189450.1,1189450.1,35250,0,0,0,L,1122011218,1,120.88,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431119,138561.00
01/25/2019 10:45,2,0.119,ALERT,212.16,298.17,60.017,1548431104,"201051344000576","174011545737251",32.60,-15.00,0,295.16,313.20,4.0,1.9,0.000,1203122.7,1203122.7,7682,0,0,0,L,1122011218,1,121.10,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431121,138562.00
01/25/2019 10:45,2,0.000,ALERT,212.16,297.87,60.028,1548431104,"201051344001158","174011545737251",0.00,-15.00,0,294.86,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3522,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431123,138563.00
01/25/2019 10:45,2,0.064,ALERT,211.03,296.66,60.022,1548431104,"201051344000917","174011545737251",33.48,-11.50,0,293.96,326.72,2.2,0.2,0.000,1194344.6,1194344.6,11366,0,0,0,L,1122011218,1,121.10,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431125,138564.00
01/25/2019 10:45,2,0.168,ALERT,211.03,296.66,60.022,1548431104,"201051344000417","174011545737251",23.99,-13.00,0,294.26,298.47,4.1,2.0,0.000,969127.2,969127.2,11473,0,0,0,L,1122011218,1,121.10,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431127,138565.00
01/25/2019 10:45,2,0.000,ALERT,211.03,297.26,60.038,1548431104,"201051344000685","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1198590.4,1198590.4,11414,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431128,138566.00
01/25/2019 10:45,2,0.000,ALERT,210.80,296.36,60.012,1548431104,"201051344000651","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1192289.1,1192289.1,11415,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431130,138567.00
01/25/2019 10:45,2,0.000,ALERT,211.48,298.17,60.017,1548431104,"201051344000594","174011545737251",0.00,-15.00,0,295.16,300.57,0.0,0.0,0.000,1207120.1,1207120.1,35228,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431132,138568.00
01/25/2019 10:45,2,0.000,ALERT,211.93,297.26,60.059,1548431104,"201051344000469","174011545737251",0.00,-16.00,0,294.56,300.27,0.0,0.0,0.000,1191447.6,1191447.6,3521,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431134,138569.00
01/25/2019 10:45,2,0.000,ALERT,211.03,297.57,60.017,1548431104,"201051344000585","174011545737251",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11450,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431136,138570.00
01/25/2019 10:45,2,0.070,ALERT,212.38,310.49,60.038,1548431104,"201051344000853","174011545737251",33.95,-14.00,0,295.46,327.62,2.5,0.5,0.000,1207314.8,1207314.8,3496,0,0,0,L,1122011218,1,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431138,138571.00
01/25/2019 10:45,2,0.059,ALERT,211.03,297.26,59.969,1548431104,"201051344001145","174011545737251",32.20,-13.00,0,295.16,311.39,1.9,0.0,0.000,1206048.6,1206048.6,11387,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431140,138572.00
01/25/2019 10:45,2,0.000,ALERT,210.80,297.26,60.006,1548431104,"201051344000438","174011545737251",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,1199965.7,1199965.7,11415,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431141,138573.00
01/25/2019 10:45,2,0.000,ALERT,210.35,297.26,60.006,1548431104,"201051344001135","174011545737251",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,1188136.1,1188136.1,11399,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548431143,138574.00
01/25/2019 10:45,2,0.049,ALERT,211.70,297.57,60.012,1548431104,"201051344000983","174011545737251",33.44,-14.00,0,295.46,321.61,1.7,0.0,0.000,1206850.0,1206850.0,3499,0,0,0,L,1122011218,1,120.88,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431145,138575.00
01/25/2019 10:45,2,0.000,ALERT,210.80,296.66,60.017,1548431104,"201051344001203","174011545737251",0.00,-15.00,0,294.56,300.57,0.0,0.0,0.000,1197082.9,1197082.9,11420,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431147,138576.00
01/25/2019 10:45,2,0.154,ACTIVE,211.03,297.57,60.028,1548431104,"201051344001230","174011545737251",17.26,-13.00,0,295.16,299.07,2.7,0.7,0.000,1191510.9,1191510.9,11428,0,0,0,L,1122011218,1,121.33,120.42,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548431148,138577.00
01/25/2019 10:45,2,0.129,ALERT,210.57,296.96,60.017,1548431104,"201051344000646","174011545737251",15.47,-14.00,0,294.56,314.70,2.0,0.0,0.000,1186140.3,1186140.3,11421,0,0,0,L,1122011218,1,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1548431150,138578.00
01/25/2019 10:45,2,0.000,ALERT,212.16,296.96,60.006,1548431104,"201051344000867","174011545737251",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,1188149.7,1188149.7,35261,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431151,138579.00
01/25/2019 10:45,2,0.000,ALERT,212.61,297.26,60.028,1548431104,"201051344000633","174011545737251",0.00,-14.00,0,293.96,299.97,0.0,0.0,0.000,1187089.2,1187089.2,35316,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431153,138580.00
01/25/2019 10:45,2,0.000,ALERT,210.57,297.26,60.017,1548431104,"201051344000955","174011545737251",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,1205201.3,1205201.3,11410,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431155,138581.00
01/25/2019 10:45,2,0.000,ALERT,211.93,296.66,60.028,1548431104,"201051344000648","174011545737251",0.00,-16.00,0,294.56,300.27,0.0,0.0,0.000,1195301.7,1195301.7,35221,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548431157,138582.00
01/25/2019 10:45,2,0.064,ALERT,212.16,297.57,60.059,1548431104,"201051344000645","174011545737251",33.54,-14.00,0,295.46,327.32,2.2,0.2,0.000,1199599.7,1199599.7,35217,0,0,0,L,1122011218,1,121.10,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431159,138583.00
01/25/2019 10:45,2,0.180,ACTIVE,211.70,298.17,60.028,1548431104,"201051344000569","174011545737251",20.30,-14.00,0,296.36,301.17,3.7,1.7,0.000,1217006.5,1217006.5,3458,0,0,0,L,1122011218,1,120.65,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548431160,138584.00
01/25/2019 10:45,2,0.148,ALERT,212.16,296.96,60.017,1548431104,"179051228000119","174011545737251",33.42,-12.00,0,293.36,320.11,5.1,3.0,0.000,3586.0,3586.0,3482,0,0,0,L,46974696,1,120.88,122.23,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548431162,138585.00
01/25/2019 11:00,2,0.102,ALERT,211.93,298.17,60.001,1548432004,"201051344000579","174011545737251",33.48,-13.00,0,295.76,319.81,3.5,1.5,0.000,1216401.3,1216401.3,3513,0,0,0,L,1122011218,1,120.65,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432006,138586.00
01/25/2019 11:00,2,0.000,ALERT,210.80,296.06,59.990,1548432004,"201051344001025","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1201106.4,1201106.4,11419,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432008,138587.00
01/25/2019 11:00,2,0.158,ALERT,210.80,296.96,60.001,1548432004,"201051344001093","174011545737251",32.40,-12.00,0,294.86,314.40,5.2,3.1,0.000,1193398.2,1193398.2,11408,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432010,138588.00
01/25/2019 11:00,2,0.115,ALERT,211.48,297.57,60.001,1548432004,"201051344000458","174011545737251",33.46,-11.50,0,295.46,317.10,4.0,1.9,0.000,1202700.9,1202700.9,3513,0,0,0,L,1122011218,1,120.65,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432012,138589.00
01/25/2019 11:00,2,0.189,ALERT,210.80,297.57,59.996,1548432004,"201051344000890","174011545737251",19.74,-12.00,0,295.46,325.22,3.8,1.7,0.000,1197493.6,1197493.6,11416,0,0,0,L,1122011218,1,121.33,119.97,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1548432013,138590.00
01/25/2019 11:00,2,0.000,ALERT,211.48,296.96,59.964,1548432004,"201051344000988","174011545737251",0.00,-14.00,0,293.06,299.07,0.0,0.0,0.000,937964.4,937964.4,3546,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432015,138591.00
01/25/2019 11:00,2,0.178,ALERT,211.25,298.17,59.990,1548432004,"201051344000582","174011545737251",13.44,-15.00,0,296.06,317.10,2.4,0.4,0.000,1177436.4,1177436.4,11369,0,0,0,L,1122011218,1,121.33,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432017,138592.00
01/25/2019 11:00,2,0.074,ALERT,211.70,298.17,59.996,1548432004,"201051344000868","174011545737251",33.68,-14.00,0,296.06,327.62,2.6,0.6,0.000,1189450.2,1189450.2,35252,0,0,0,L,1122011218,1,120.65,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432019,138593.00
01/25/2019 11:00,2,0.193,ALERT,212.16,297.87,59.990,1548432004,"201051344000576","174011545737251",17.69,-15.00,0,295.76,320.11,3.5,1.4,0.000,1203123.0,1203123.0,7684,0,0,0,L,1122011218,1,120.88,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1548432021,138594.00
01/25/2019 11:00,2,0.000,ALERT,211.70,297.26,60.001,1548432004,"201051344001158","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3524,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548432023,138595.00
01/25/2019 11:00,2,0.154,ALERT,211.25,296.36,60.001,1548432004,"201051344000917","174011545737251",19.30,-11.50,0,293.66,326.42,3.0,1.0,0.000,1194344.7,1194344.7,11368,0,0,0,L,1122011218,1,121.10,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1548432024,138596.00
01/25/2019 11:00,2,0.238,ALERT,211.03,296.06,59.980,1548432004,"201051344000417","174011545737251",18.07,-12.00,0,294.56,298.17,4.4,2.3,0.000,969127.7,969127.7,11475,0,0,0,L,1122011218,1,121.10,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1548432026,138597.00
01/25/2019 11:00,2,0.000,ALERT,211.25,296.66,60.001,1548432004,"201051344000685","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1198590.4,1198590.4,11416,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432028,138598.00
01/25/2019 11:00,2,0.107,ALERT,211.25,296.06,60.001,1548432004,"201051344000651","174011545737251",32.54,-16.00,0,294.26,311.39,3.6,1.5,0.000,1192289.1,1192289.1,11417,0,0,0,L,1122011218,1,121.78,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1548432030,138599.00
01/25/2019 11:00,2,0.096,ALERT,211.48,298.17,59.990,1548432004,"201051344000594","174011545737251",33.48,-15.00,0,295.16,320.11,3.3,1.3,0.000,1207120.3,1207120.3,35230,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432032,138600.00
01/25/2019 11:00,2,0.115,ALERT,211.93,297.57,59.969,1548432004,"201051344000469","174011545737251",33.14,-16.00,0,294.56,316.50,3.9,1.9,0.000,1191448.0,1191448.0,3523,0,0,0,L,1122011218,1,120.42,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432034,138601.00
01/25/2019 11:00,2,0.000,ALERT,211.25,296.96,59.990,1548432004,"201051344000585","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11452,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432035,138602.00
01/25/2019 11:00,2,0.160,ALERT,212.38,297.26,60.017,1548432004,"201051344000853","174011545737251",19.60,-14.00,0,295.46,327.62,3.2,1.2,0.000,1207315.0,1207315.0,3498,0,0,0,L,1122011218,1,121.10,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1548432037,138603.00
01/25/2019 11:00,2,0.061,ALERT,211.25,297.26,59.996,1548432004,"201051344001145","174011545737251",33.16,-13.00,0,295.46,323.72,2.1,0.1,0.000,1206048.6,1206048.6,11389,0,0,0,L,1122011218,1,121.33,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432039,138604.00
01/25/2019 11:00,2,0.000,ALERT,211.03,296.96,59.969,1548432004,"201051344000438","174011545737251",0.00,-14.00,0,295.16,299.07,0.0,0.0,0.000,1199965.7,1199965.7,11417,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432041,138605.00
01/25/2019 11:00,2,0.049,ALERT,210.57,296.96,59.990,1548432004,"201051344001135","174011545737251",33.16,-13.00,0,295.16,315.60,1.7,0.0,0.000,1188136.1,1188136.1,11401,0,0,0,L,1122011218,1,121.10,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1548432043,138606.00
01/25/2019 11:00,2,0.137,ALERT,211.70,297.87,59.969,1548432004,"201051344000983","174011545737251",20.99,-13.00,0,295.16,321.31,3.0,0.9,0.000,1206850.1,1206850.1,3501,0,0,0,L,1122011218,1,120.65,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1548432044,138607.00
01/25/2019 11:00,2,0.000,ALERT,211.03,296.66,59.996,1548432004,"201051344001203","174011545737251",0.00,-14.00,0,294.56,300.27,0.0,0.0,0.000,1197082.9,1197082.9,11422,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432046,138608.00
01/25/2019 11:00,2,0.174,ACTIVE,211.25,297.57,60.017,1548432004,"201051344001230","174011545737251",21.43,-13.00,0,295.46,298.77,3.8,1.7,0.000,1191511.2,1191511.2,11429,0,0,0,L,1122011218,1,121.55,120.42,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548432047,138609.00
01/25/2019 11:00,2,0.154,ACTIVE,210.80,296.96,59.990,1548432004,"201051344000646","174011545737251",21.35,-13.00,0,294.26,298.77,3.4,1.3,0.000,1186140.5,1186140.5,11423,0,0,0,L,1122011218,1,121.55,120.42,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548432048,138610.00
01/25/2019 11:00,2,0.000,ALERT,212.16,296.66,59.985,1548432004,"201051344000867","174011545737251",0.00,-14.00,0,294.56,299.97,0.0,0.0,0.000,1188149.7,1188149.7,35263,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432050,138611.00
01/25/2019 11:00,2,0.000,ALERT,212.61,297.57,59.996,1548432004,"201051344000633","174011545737251",0.00,-14.00,0,293.66,299.07,0.0,0.0,0.000,1187089.2,1187089.2,35318,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432052,138612.00
01/25/2019 11:00,2,0.000,ALERT,210.80,296.96,59.996,1548432004,"201051344000955","174011545737251",0.00,-13.00,0,294.86,298.47,0.0,0.0,0.000,1205201.3,1205201.3,11412,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432054,138613.00
01/25/2019 11:00,2,0.119,ALERT,211.93,316.80,59.980,1548432004,"201051344000648","174011545737251",30.16,-16.00,0,294.56,325.52,3.5,1.5,0.000,1195302.0,1195302.0,35223,0,0,0,L,1122011218,1,120.20,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432055,138614.00
01/25/2019 11:00,2,0.168,ALERT,212.16,297.57,59.996,1548432004,"201051344000645","174011545737251",19.32,-13.00,0,295.46,327.32,3.3,1.3,0.000,1199599.8,1199599.8,35219,0,0,0,L,1122011218,1,121.10,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1548432057,138615.00
01/25/2019 11:00,2,0.195,ACTIVE,211.93,298.17,59.996,1548432004,"201051344000569","174011545737251",22.76,-13.00,0,296.36,300.57,4.5,2.4,0.000,1217007.0,1217007.0,3459,0,0,0,L,1122011218,1,120.42,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548432058,138616.00
