ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 11:00,2,0.268,ALERT,212.16,296.96,59.953,1548432004,"179051228000119","174011545737251",18.37,-12.00,0,293.96,326.42,5.0,2.9,0.000,3586.7,3586.7,3484,0,0,0,L,46974696,1,120.88,122.23,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432060,138617.00
01/25/2019 11:15,2,0.184,ALERT,211.48,297.87,60.054,1548432904,"201051344000579","174011545737251",16.48,-13.00,0,296.36,325.82,3.1,1.0,0.000,1216401.6,1216401.6,3515,0,0,0,L,1122011218,1,120.42,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432906,138618.00
01/25/2019 11:15,2,0.000,ALERT,210.57,295.76,60.006,1548432904,"201051344001025","174011545737251",0.00,-14.00,0,293.96,301.17,0.0,0.0,0.000,1201106.4,1201106.4,11421,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432908,138619.00
01/25/2019 11:15,2,0.156,ALERT,210.57,296.06,59.996,1548432904,"201051344001093","174011545737251",32.94,-11.50,0,294.26,315.30,5.3,3.2,0.000,1193399.0,1193399.0,11410,0,0,0,L,1122011218,1,120.88,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432910,138620.00
01/25/2019 11:15,2,0.174,ALERT,211.25,296.96,59.996,1548432904,"201051344000458","174011545737251",17.02,-11.00,0,295.76,324.32,3.0,1.0,0.000,1202701.2,1202701.2,3515,0,0,0,L,1122011218,1,120.65,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432912,138621.00
01/25/2019 11:15,2,0.199,ALERT,210.80,296.96,60.012,1548432904,"201051344000890","174011545737251",21.89,-11.50,0,295.16,325.22,4.5,2.4,0.000,1197494.0,1197494.0,11418,0,0,0,L,1122011218,1,121.10,120.20,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1548432913,138622.00
01/25/2019 11:15,2,0.000,ALERT,211.25,296.66,60.001,1548432904,"201051344000988","174011545737251",0.00,-13.00,0,292.76,299.07,0.0,0.0,0.000,937964.4,937964.4,3548,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432915,138623.00
01/25/2019 11:15,2,0.186,ALERT,211.25,297.57,60.001,1548432904,"201051344000582","174011545737251",18.39,-15.00,0,295.16,317.40,3.5,1.4,0.000,1177436.7,1177436.7,11371,0,0,0,L,1122011218,1,121.10,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1548432917,138624.00
01/25/2019 11:15,2,0.146,ALERT,211.25,297.57,60.006,1548432904,"201051344000868","174011545737251",16.26,-14.00,0,295.16,327.92,2.4,0.4,0.000,1189450.3,1189450.3,35254,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432919,138625.00
01/25/2019 11:15,2,0.205,ALERT,211.93,297.57,60.006,1548432904,"201051344000576","174011545737251",20.75,-13.00,0,295.46,320.71,4.3,2.3,0.000,1203123.4,1203123.4,7686,0,0,0,L,1122011218,1,120.88,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1548432921,138626.00
01/25/2019 11:15,2,0.000,ALERT,211.48,296.96,60.012,1548432904,"201051344001158","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3526,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432922,138627.00
01/25/2019 11:15,2,0.164,ACTIVE,211.03,296.36,60.006,1548432904,"201051344000917","174011545737251",21.37,-11.50,0,292.76,299.67,3.6,1.5,0.000,1194344.9,1194344.9,11370,0,0,0,L,1122011218,1,121.10,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548432923,138628.00
01/25/2019 11:15,2,0.256,ALERT,211.03,296.06,59.969,1548432904,"201051344000417","174011545737251",19.78,-12.00,0,293.96,299.97,5.1,3.0,0.000,969128.2,969128.2,11477,0,0,0,L,1122011218,1,120.88,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1548432925,138629.00
01/25/2019 11:15,2,0.000,ALERT,211.03,296.36,60.022,1548432904,"201051344000685","174011545737251",0.00,-13.00,0,294.26,300.57,0.0,0.0,0.000,1198590.4,1198590.4,11418,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548432927,138630.00
01/25/2019 11:15,2,0.195,ALERT,210.80,295.76,60.022,1548432904,"201051344000651","174011545737251",13.88,-16.00,0,293.96,319.51,2.8,0.7,0.000,1192289.5,1192289.5,11419,0,0,0,L,1122011218,1,121.33,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432929,138631.00
01/25/2019 11:15,2,0.096,ALERT,211.03,297.26,60.001,1548432904,"201051344000594","174011545737251",33.85,-14.00,0,295.16,326.42,3.3,1.3,0.000,1207120.6,1207120.6,35232,0,0,0,L,1122011218,1,120.42,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432931,138632.00
01/25/2019 11:15,2,0.201,ALERT,211.70,297.26,60.017,1548432904,"201051344000469","174011545737251",15.13,-15.00,0,294.56,316.50,3.1,1.1,0.000,1191448.4,1191448.4,3525,0,0,0,L,1122011218,1,120.20,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432933,138633.00
01/25/2019 11:15,2,0.000,ALERT,210.80,296.66,60.022,1548432904,"201051344000585","174011545737251",0.00,-12.00,0,293.96,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11454,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432934,138634.00
01/25/2019 11:15,2,0.178,ACTIVE,211.93,296.96,60.028,1548432904,"201051344000853","174011545737251",20.95,-13.00,0,295.46,299.67,3.8,1.7,0.000,1207315.2,1207315.2,3500,0,0,0,L,1122011218,1,121.10,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548432935,138635.00
01/25/2019 11:15,2,0.057,ALERT,211.03,296.96,60.033,1548432904,"201051344001145","174011545737251",33.58,-13.00,0,294.86,327.32,1.9,0.0,0.000,1206048.6,1206048.6,11391,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432937,138636.00
01/25/2019 11:15,2,0.000,ALERT,210.80,296.66,60.070,1548432904,"201051344000438","174011545737251",0.00,-13.00,0,294.56,301.17,0.0,0.0,0.000,1199965.7,1199965.7,11419,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548432939,138637.00
01/25/2019 11:15,2,0.119,ALERT,210.35,296.66,60.017,1548432904,"201051344001135","174011545737251",16.90,-12.00,0,294.86,319.21,2.1,0.1,0.000,1188136.1,1188136.1,11403,0,0,0,L,1122011218,1,120.88,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432941,138638.00
01/25/2019 11:15,2,0.146,ACTIVE,211.03,296.96,60.028,1548432904,"201051344000983","174011545737251",22.76,-13.00,0,295.76,299.97,3.4,1.4,0.000,1206850.3,1206850.3,3503,0,0,0,L,1122011218,1,120.42,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548432942,138639.00
01/25/2019 11:15,2,0.000,ALERT,210.80,296.06,60.038,1548432904,"201051344001203","174011545737251",0.00,-14.00,0,294.26,301.77,0.0,0.0,0.000,1197082.9,1197082.9,11424,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432944,138640.00
01/25/2019 11:15,2,0.225,ACTIVE,210.80,296.96,60.043,1548432904,"201051344001230","174011545737251",19.48,-12.00,0,294.86,300.87,4.5,2.4,0.000,1191511.6,1191511.6,11430,0,0,0,L,1122011218,1,121.10,120.42,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548432945,138641.00
01/25/2019 11:15,2,0.180,ACTIVE,210.57,296.36,60.038,1548432904,"201051344000646","174011545737251",21.93,-13.00,0,293.96,300.27,4.0,2.0,0.000,1186140.8,1186140.8,11424,0,0,0,L,1122011218,1,121.10,120.42,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548432946,138642.00
01/25/2019 11:15,2,0.000,ALERT,211.70,296.36,60.043,1548432904,"201051344000867","174011545737251",0.00,-13.00,0,294.56,299.97,0.0,0.0,0.000,1188149.7,1188149.7,35265,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432947,138643.00
01/25/2019 11:15,2,0.000,ALERT,211.93,296.66,60.022,1548432904,"201051344000633","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1187089.2,1187089.2,35320,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432949,138644.00
01/25/2019 11:15,2,0.000,ALERT,210.35,296.96,60.038,1548432904,"201051344000955","174011545737251",0.00,-13.00,0,294.26,300.57,0.0,0.0,0.000,1205201.3,1205201.3,11414,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548432951,138645.00
01/25/2019 11:15,2,0.186,ALERT,211.48,296.36,60.028,1548432904,"201051344000648","174011545737251",17.27,-16.00,0,294.86,326.12,3.2,1.2,0.000,1195302.3,1195302.3,35225,0,0,0,L,1122011218,1,120.20,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432953,138646.00
01/25/2019 11:15,2,0.189,ACTIVE,211.70,296.96,60.028,1548432904,"201051344000645","174011545737251",21.29,-13.00,0,295.76,299.67,4.1,2.0,0.000,1199600.0,1199600.0,35221,0,0,0,L,1122011218,1,120.88,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548432954,138647.00
01/25/2019 11:15,2,0.205,ACTIVE,211.48,324.92,60.033,1548432904,"201051344000569","174011545737251",25.70,-13.00,0,296.36,333.33,5.4,3.3,0.000,1217007.6,1217007.6,3460,0,0,0,L,1122011218,1,120.20,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548432955,138648.00
01/25/2019 11:15,2,0.271,ALERT,211.70,296.36,60.038,1548432904,"179051228000119","174011545737251",21.73,-11.50,0,293.96,326.42,6.0,3.9,0.000,3587.4,3587.4,3486,0,0,0,L,46974696,1,120.65,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548432957,138649.00
01/25/2019 11:30,2,0.100,ALERT,211.48,297.87,60.043,1548433804,"201051344000579","174011545737251",33.38,-13.00,0,295.46,321.91,3.4,1.4,0.000,1216401.9,1216401.9,3517,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548433806,138650.00
01/25/2019 11:30,2,0.000,ALERT,210.57,295.76,60.028,1548433804,"201051344001025","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1201106.4,1201106.4,11423,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548433808,138651.00
01/25/2019 11:30,2,0.156,ALERT,210.57,296.66,60.075,1548433804,"201051344001093","174011545737251",32.26,-11.50,0,293.96,321.31,5.2,3.0,0.000,1193399.8,1193399.8,11412,0,0,0,L,1122011218,1,120.88,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548433810,138652.00
01/25/2019 11:30,2,0.113,ALERT,211.25,297.26,60.038,1548433804,"201051344000458","174011545737251",33.34,-11.00,0,295.16,316.20,3.9,1.8,0.000,1202701.6,1202701.6,3517,0,0,0,L,1122011218,1,120.65,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548433812,138653.00
01/25/2019 11:30,2,0.188,ACTIVE,210.80,297.26,60.012,1548433804,"201051344000890","174011545737251",19.50,-11.50,0,295.16,299.07,3.7,1.7,0.000,1197494.4,1197494.4,11420,0,0,0,L,1122011218,1,121.33,119.97,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548433813,138654.00
01/25/2019 11:30,2,0.000,ALERT,211.25,296.96,60.028,1548433804,"201051344000988","174011545737251",0.00,-13.00,0,292.16,298.77,0.0,0.0,0.000,937964.4,937964.4,3550,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548433815,138655.00
01/25/2019 11:30,2,0.174,ALERT,211.25,298.17,60.038,1548433804,"201051344000582","174011545737251",11.93,-14.00,0,295.76,318.61,2.1,0.1,0.000,1177436.9,1177436.9,11373,0,0,0,L,1122011218,1,121.33,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1548433816,138656.00
01/25/2019 11:30,2,0.074,ALERT,211.48,297.87,60.033,1548433804,"201051344000868","174011545737251",33.56,-14.00,0,295.16,329.13,2.5,0.5,0.000,1189450.4,1189450.4,35256,0,0,0,L,1122011218,1,120.42,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548433818,138657.00
01/25/2019 11:30,2,0.188,ALERT,211.93,297.87,60.022,1548433804,"201051344000576","174011545737251",17.06,-14.00,0,294.86,320.41,3.2,1.2,0.000,1203123.8,1203123.8,7688,0,0,0,L,1122011218,1,120.65,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1548433820,138658.00
01/25/2019 11:30,2,0.000,ALERT,211.70,297.26,60.059,1548433804,"201051344001158","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1182624.2,1182624.2,3528,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548433822,138659.00
01/25/2019 11:30,2,0.150,ACTIVE,211.03,296.66,60.049,1548433804,"201051344000917","174011545737251",18.91,-11.00,0,293.06,297.87,2.9,0.9,0.000,1194345.1,1194345.1,11371,0,0,0,L,1122011218,1,121.10,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548433823,138660.00
01/25/2019 11:30,2,0.234,ACTIVE,211.03,296.36,60.022,1548433804,"201051344000417","174011545737251",17.41,-12.00,0,293.96,297.87,4.2,2.1,0.000,969128.7,969128.7,11479,0,0,0,L,1122011218,1,120.88,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548433824,138661.00
01/25/2019 11:30,2,0.000,ALERT,211.03,296.96,60.022,1548433804,"201051344000685","174011545737251",0.00,-12.00,0,294.56,298.47,0.0,0.0,0.000,1198590.4,1198590.4,11420,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548433826,138662.00
01/25/2019 11:30,2,0.107,ALERT,210.80,296.36,60.059,1548433804,"201051344000651","174011545737251",32.40,-15.00,0,293.66,317.70,3.6,1.5,0.000,1192289.9,1192289.9,11421,0,0,0,L,1122011218,1,121.55,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548433827,138663.00
01/25/2019 11:30,2,0.096,ALERT,211.25,297.57,60.017,1548433804,"201051344000594","174011545737251",33.30,-14.00,0,294.26,326.72,3.2,1.2,0.000,1207120.9,1207120.9,35234,0,0,0,L,1122011218,1,120.42,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548433829,138664.00
01/25/2019 11:30,2,0.115,ALERT,211.70,297.26,59.975,1548433804,"201051344000469","174011545737251",32.98,-15.00,0,293.96,316.50,3.9,1.8,0.000,1191448.8,1191448.8,3527,0,0,0,L,1122011218,1,120.20,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548433831,138665.00
01/25/2019 11:30,2,0.000,ALERT,210.80,296.96,59.985,1548433804,"201051344000585","174011545737251",0.00,-12.00,0,294.26,298.47,0.0,0.0,0.000,1206996.1,1206996.1,11456,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548433833,138666.00
01/25/2019 11:30,2,0.156,ACTIVE,211.93,296.96,60.033,1548433804,"201051344000853","174011545737251",19.12,-13.00,0,294.86,299.07,3.1,1.0,0.000,1207315.4,1207315.4,3501,0,0,0,L,1122011218,1,121.10,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548433834,138667.00
01/25/2019 11:30,2,0.057,ALERT,211.03,297.26,60.028,1548433804,"201051344001145","174011545737251",32.98,-12.00,0,294.26,327.32,1.9,0.0,0.000,1206048.6,1206048.6,11393,0,0,0,L,1122011218,1,121.10,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548433836,138668.00
01/25/2019 11:30,2,0.000,ALERT,210.80,296.96,60.022,1548433804,"201051344000438","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1199965.7,1199965.7,11421,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548433838,138669.00
01/25/2019 11:30,2,0.049,ALERT,210.35,303.58,60.012,1548433804,"201051344001135","174011545737251",33.00,-12.00,0,294.56,320.11,1.7,0.0,0.000,1188136.1,1188136.1,11405,0,0,0,L,1122011218,1,120.88,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548433839,138670.00
01/25/2019 11:30,2,0.133,ACTIVE,211.25,297.26,60.028,1548433804,"201051344000983","174011545737251",20.34,-12.00,0,295.16,299.37,2.8,0.7,0.000,1206850.4,1206850.4,3504,0,0,0,L,1122011218,1,120.65,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548433840,138671.00
01/25/2019 11:30,2,0.000,ALERT,210.80,296.36,60.017,1548433804,"201051344001203","174011545737251",0.00,-14.00,0,294.26,299.97,0.0,0.0,0.000,1197082.9,1197082.9,11426,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548433842,138672.00
01/25/2019 11:30,2,0.178,ACTIVE,210.80,297.26,60.017,1548433804,"201051344001230","174011545737251",20.10,-11.50,0,295.16,298.47,3.6,1.6,0.000,1191512.0,1191512.0,11431,0,0,0,L,1122011218,1,121.33,120.20,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548433843,138673.00
01/25/2019 11:30,2,0.168,ACTIVE,210.57,296.96,60.028,1548433804,"201051344000646","174011545737251",18.27,-13.00,0,294.56,297.87,3.1,1.1,0.000,1186141.1,1186141.1,11425,0,0,0,L,1122011218,1,121.33,120.42,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548433844,138674.00
01/25/2019 11:30,2,0.000,ALERT,211.70,296.66,60.022,1548433804,"201051344000867","174011545737251",0.00,-13.00,0,293.96,299.37,0.0,0.0,0.000,1188149.7,1188149.7,35267,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548433846,138675.00
01/25/2019 11:30,2,0.000,ALERT,212.16,296.96,60.033,1548433804,"201051344000633","174011545737251",0.00,-14.00,0,293.06,298.77,0.0,0.0,0.000,1187089.2,1187089.2,35322,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548433848,138676.00
01/25/2019 11:30,2,0.000,ALERT,210.35,296.96,60.022,1548433804,"201051344000955","174011545737251",0.00,-12.00,0,294.86,298.17,0.0,0.0,0.000,1205201.3,1205201.3,11416,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548433849,138677.00
01/25/2019 11:30,2,0.105,ALERT,211.48,296.36,60.028,1548433804,"201051344000648","174011545737251",33.44,-16.00,0,293.96,326.12,3.6,1.6,0.000,1195302.7,1195302.7,35227,0,0,0,L,1122011218,1,120.20,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548433851,138678.00
01/25/2019 11:30,2,0.152,ACTIVE,211.93,297.26,60.028,1548433804,"201051344000645","174011545737251",19.92,-13.00,0,294.86,299.07,3.1,1.1,0.000,1199600.3,1199600.3,35222,0,0,0,L,1122011218,1,120.88,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548433852,138679.00
01/25/2019 11:30,2,0.191,ALERT,211.48,298.17,60.038,1548433804,"201051344000569","174011545737251",22.30,-12.00,0,295.76,342.35,4.3,2.3,0.000,1217008.1,1217008.1,3461,0,0,0,L,1122011218,1,120.20,121.78,0002,-14,0,0,0,0,0,0,9,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548433854,138680.00
01/25/2019 11:30,2,0.262,ALERT,211.70,296.36,60.033,1548433804,"179051228000119","174011545737251",17.06,-11.50,0,293.36,326.42,4.5,2.5,0.000,3588.0,3588.0,3488,0,0,0,L,46974696,1,120.65,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548433856,138681.00
01/25/2019 11:45,2,0.178,ALERT,211.48,298.47,60.028,1548434704,"201051344000579","174011545737251",13.96,-13.00,0,295.46,322.51,2.5,0.5,0.000,1216402.2,1216402.2,3519,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434706,138682.00
01/25/2019 11:45,2,0.000,ALERT,210.57,296.06,60.028,1548434704,"201051344001025","174011545737251",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,1201106.4,1201106.4,11425,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548434708,138683.00
01/25/2019 11:45,2,0.156,ALERT,210.80,297.57,60.028,1548434704,"201051344001093","174011545737251",32.52,-11.50,0,292.46,318.30,5.2,3.1,0.000,1193400.5,1193400.5,11414,0,0,0,L,1122011218,1,120.88,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434710,138684.00
01/25/2019 11:45,2,0.166,ALERT,211.25,297.57,60.054,1548434704,"201051344000458","174011545737251",13.96,-11.00,0,294.86,317.10,2.4,0.4,0.000,1202702.0,1202702.0,3519,0,0,0,L,1122011218,1,120.65,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434712,138685.00
01/25/2019 11:45,2,0.191,ACTIVE,210.57,296.96,60.065,1548434704,"201051344000890","174011545737251",20.46,-11.50,0,295.16,299.67,4.0,1.9,0.000,1197494.7,1197494.7,11421,0,0,0,L,1122011218,1,121.10,120.20,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548434713,138686.00
01/25/2019 11:45,2,0.000,ALERT,211.25,297.57,60.033,1548434704,"201051344000988","174011545737251",0.00,-13.00,0,292.16,299.07,0.0,0.0,0.000,937964.4,937964.4,3552,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548434715,138687.00
01/25/2019 11:45,2,0.176,ALERT,211.25,297.57,60.022,1548434704,"201051344000582","174011545737251",15.66,-14.00,0,295.46,320.41,2.8,0.8,0.000,1177437.2,1177437.2,11375,0,0,0,L,1122011218,1,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434716,138688.00
01/25/2019 11:45,2,0.072,ALERT,211.48,298.17,60.038,1548434704,"201051344000868","174011545737251",33.77,-14.00,0,293.96,329.73,2.5,0.5,0.000,1189450.6,1189450.6,35258,0,0,0,L,1122011218,1,120.42,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434718,138689.00
01/25/2019 11:45,2,0.193,ALERT,211.93,298.17,60.059,1548434704,"201051344000576","174011545737251",18.79,-14.00,0,294.86,320.11,3.7,1.6,0.000,1203124.0,1203124.0,7690,0,0,0,L,1122011218,1,120.88,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1548434720,138690.00
01/25/2019 11:45,2,0.000,ALERT,211.70,297.57,60.075,1548434704,"201051344001158","174011545737251",0.00,-14.00,0,294.26,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3530,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548434722,138691.00
01/25/2019 11:45,2,0.156,ACTIVE,211.03,296.36,60.054,1548434704,"201051344000917","174011545737251",20.10,-11.00,0,293.06,298.17,3.2,1.2,0.000,1194345.3,1194345.3,11372,0,0,0,L,1122011218,1,121.10,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548434723,138692.00
01/25/2019 11:45,2,0.238,ACTIVE,211.03,296.36,60.043,1548434704,"201051344000417","174011545737251",18.81,-11.50,0,294.26,297.87,4.5,2.5,0.000,969129.1,969129.1,11480,0,0,0,L,1122011218,1,120.88,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548434724,138693.00
01/25/2019 11:45,2,0.000,ALERT,211.25,296.66,60.049,1548434704,"201051344000685","174011545737251",0.00,-12.00,0,294.26,298.47,0.0,0.0,0.000,1198590.4,1198590.4,11422,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548434726,138694.00
01/25/2019 11:45,2,0.109,ALERT,210.80,296.06,60.043,1548434704,"201051344000651","174011545737251",32.62,-15.00,0,294.26,315.60,3.6,1.6,0.000,1192290.2,1192290.2,11423,0,0,0,L,1122011218,1,121.33,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434727,138695.00
01/25/2019 11:45,2,0.105,ALERT,211.03,312.89,60.028,1548434704,"201051344000594","174011545737251",30.65,-14.00,0,294.26,322.21,3.1,1.1,0.000,1207121.2,1207121.2,35236,0,0,0,L,1122011218,1,120.42,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434729,138696.00
01/25/2019 11:45,2,0.113,ALERT,211.48,297.57,60.033,1548434704,"201051344000469","174011545737251",33.24,-15.00,0,293.66,318.30,3.9,1.8,0.000,1191449.2,1191449.2,3529,0,0,0,L,1122011218,1,120.20,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434731,138697.00
01/25/2019 11:45,2,0.000,ALERT,210.80,296.96,60.059,1548434704,"201051344000585","174011545737251",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11458,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548434733,138698.00
01/25/2019 11:45,2,0.164,ACTIVE,211.93,296.96,60.049,1548434704,"201051344000853","174011545737251",20.34,-13.00,0,294.86,299.67,3.4,1.4,0.000,1207315.6,1207315.6,3502,0,0,0,L,1122011218,1,120.88,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548434734,138699.00
01/25/2019 11:45,2,0.059,ALERT,211.25,297.26,60.043,1548434704,"201051344001145","174011545737251",33.28,-12.00,0,292.16,326.72,2.0,0.0,0.000,1206048.6,1206048.6,11395,0,0,0,L,1122011218,1,121.10,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434736,138700.00
01/25/2019 11:45,2,0.000,ALERT,211.03,296.66,60.059,1548434704,"201051344000438","174011545737251",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,1199965.7,1199965.7,11423,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548434738,138701.00
01/25/2019 11:45,2,0.053,ALERT,210.57,296.96,60.065,1548434704,"201051344001135","174011545737251",33.20,-12.00,0,294.86,321.61,1.8,0.0,0.000,1188136.1,1188136.1,11407,0,0,0,L,1122011218,1,120.88,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434739,138702.00
01/25/2019 11:45,2,0.139,ACTIVE,211.25,297.26,60.049,1548434704,"201051344000983","174011545737251",21.49,-12.00,0,295.16,299.97,3.0,1.0,0.000,1206850.6,1206850.6,3505,0,0,0,L,1122011218,1,120.65,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548434740,138703.00
01/25/2019 11:45,2,0.000,ALERT,211.03,296.36,60.022,1548434704,"201051344001203","174011545737251",0.00,-14.00,0,294.56,299.97,0.0,0.0,0.000,1197082.9,1197082.9,11428,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548434742,138704.00
01/25/2019 11:45,2,0.176,ACTIVE,210.80,297.26,60.033,1548434704,"201051344001230","174011545737251",21.63,-11.50,0,295.46,298.77,3.9,1.8,0.000,1191512.3,1191512.3,11432,0,0,0,L,1122011218,1,121.33,120.42,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548434743,138705.00
01/25/2019 11:45,2,0.174,ACTIVE,210.57,296.96,60.054,1548434704,"201051344000646","174011545737251",20.08,-12.00,0,294.56,298.47,3.5,1.5,0.000,1186141.3,1186141.3,11426,0,0,0,L,1122011218,1,121.10,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548434744,138706.00
01/25/2019 11:45,2,0.000,ALERT,211.70,296.66,60.054,1548434704,"201051344000867","174011545737251",0.00,-13.00,0,294.26,299.97,0.0,0.0,0.000,1188149.7,1188149.7,35269,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548434746,138707.00
01/25/2019 11:45,2,0.000,ALERT,212.16,296.96,60.054,1548434704,"201051344000633","174011545737251",0.00,-14.00,0,293.06,299.37,0.0,0.0,0.000,1187089.2,1187089.2,35324,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548434748,138708.00
01/25/2019 11:45,2,0.000,ALERT,210.57,296.66,60.070,1548434704,"201051344000955","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1205201.3,1205201.3,11418,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548434750,138709.00
01/25/2019 11:45,2,0.107,ALERT,211.70,296.36,60.049,1548434704,"201051344000648","174011545737251",33.70,-16.00,0,293.96,326.12,3.7,1.6,0.000,1195303.0,1195303.0,35229,0,0,0,L,1122011218,1,120.20,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434751,138710.00
01/25/2019 11:45,2,0.162,ACTIVE,211.93,297.26,60.038,1548434704,"201051344000645","174011545737251",21.07,-13.00,0,294.86,299.67,3.5,1.4,0.000,1199600.5,1199600.5,35223,0,0,0,L,1122011218,1,120.88,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548434752,138711.00
01/25/2019 11:45,2,0.197,ACTIVE,211.70,298.17,60.086,1548434704,"201051344000569","174011545737251",23.16,-12.00,0,295.76,300.57,4.6,2.5,0.000,1217008.7,1217008.7,3463,0,0,0,L,1122011218,1,120.20,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548434753,138712.00
01/25/2019 11:45,2,0.266,ALERT,211.70,296.96,60.043,1548434704,"179051228000119","174011545737251",19.68,-11.50,0,293.36,326.42,5.3,3.2,0.000,3588.6,3588.6,3490,0,0,0,L,46974696,1,120.65,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548434755,138713.00
01/25/2019 12:00,2,0.180,ALERT,211.48,298.17,60.033,1548435604,"201051344000579","174011545737251",15.90,-12.00,0,296.06,322.21,2.9,0.9,0.000,1216402.4,1216402.4,3521,0,0,0,L,1122011218,1,120.42,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1548435606,138714.00
01/25/2019 12:00,2,0.000,ALERT,211.25,296.36,60.043,1548435604,"201051344001025","174011545737251",0.00,-13.00,0,293.96,299.37,0.0,0.0,0.000,1201106.4,1201106.4,11427,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548435608,138715.00
01/25/2019 12:00,2,0.156,ALERT,211.25,297.26,60.017,1548435604,"201051344001093","174011545737251",32.72,-11.50,0,290.65,318.91,5.2,3.1,0.000,1193401.3,1193401.3,11416,0,0,0,L,1122011218,1,121.33,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548435610,138716.00
01/25/2019 12:00,2,0.170,ALERT,211.48,297.57,59.990,1548435604,"201051344000458","174011545737251",16.18,-11.00,0,295.16,316.80,2.8,0.8,0.000,1202702.2,1202702.2,3521,0,0,0,L,1122011218,1,120.65,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1548435612,138717.00
01/25/2019 12:00,2,0.195,ACTIVE,211.25,297.26,60.043,1548435604,"201051344000890","174011545737251",21.19,-11.50,0,295.16,299.67,4.2,2.1,0.000,1197495.2,1197495.2,11422,0,0,0,L,1122011218,1,121.33,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548435612,138718.00
01/25/2019 12:00,2,0.000,ALERT,211.48,297.57,60.043,1548435604,"201051344000988","174011545737251",0.00,-13.00,0,292.76,299.37,0.0,0.0,0.000,937964.4,937964.4,3554,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548435614,138719.00
01/25/2019 12:00,2,0.176,ALERT,211.70,297.87,60.012,1548435604,"201051344000582","174011545737251",17.20,-14.00,0,295.46,320.41,3.1,1.1,0.000,1177437.4,1177437.4,11377,0,0,0,L,1122011218,1,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1548435616,138720.00
01/25/2019 12:00,2,0.143,ALERT,211.70,298.47,60.022,1548435604,"201051344000868","174011545737251",14.31,-14.00,0,293.66,330.63,2.1,0.1,0.000,1189450.6,1189450.6,35260,0,0,0,L,1122011218,1,120.65,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1548435618,138721.00
01/25/2019 12:00,2,0.195,ACTIVE,212.16,298.47,60.028,1548435604,"201051344000576","174011545737251",19.92,-13.00,0,295.46,299.97,4.0,1.9,0.000,1203124.4,1203124.4,7692,0,0,0,L,1122011218,1,120.88,121.55,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548435619,138722.00
01/25/2019 12:00,2,0.000,ALERT,211.93,297.87,60.012,1548435604,"201051344001158","174011545737251",0.00,-14.00,0,294.56,299.67,0.0,0.0,0.000,1182624.2,1182624.2,3532,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548435621,138723.00
01/25/2019 12:00,2,0.158,ACTIVE,211.48,296.36,60.054,1548435604,"201051344000917","174011545737251",20.83,-10.00,0,293.06,298.17,3.4,1.3,0.000,1194345.6,1194345.6,11373,0,0,0,L,1122011218,1,121.33,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548435622,138724.00
01/25/2019 12:00,2,0.240,ACTIVE,211.48,296.36,60.049,1548435604,"201051344000417","174011545737251",19.56,-11.50,0,294.26,298.17,4.8,2.7,0.000,969129.7,969129.7,11481,0,0,0,L,1122011218,1,121.10,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548435622,138725.00
01/25/2019 12:00,2,0.000,ALERT,211.70,296.96,60.038,1548435604,"201051344000685","174011545737251",0.00,-12.00,0,294.26,298.77,0.0,0.0,0.000,1198590.4,1198590.4,11424,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548435624,138726.00
01/25/2019 12:00,2,0.107,ALERT,211.25,295.76,60.054,1548435604,"201051344000651","174011545737251",32.74,-14.00,0,293.96,316.50,3.6,1.6,0.000,1192290.6,1192290.6,11425,0,0,0,L,1122011218,1,121.78,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548435626,138727.00
01/25/2019 12:00,2,0.096,ALERT,211.48,298.17,60.022,1548435604,"201051344000594","174011545737251",33.58,-13.00,0,294.26,327.62,3.3,1.3,0.000,1207121.5,1207121.5,35238,0,0,0,L,1122011218,1,120.42,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548435628,138728.00
01/25/2019 12:00,2,0.115,ALERT,211.93,297.87,60.028,1548435604,"201051344000469","174011545737251",33.32,-15.00,0,293.36,317.10,3.9,1.9,0.000,1191449.7,1191449.7,3531,0,0,0,L,1122011218,1,120.42,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548435630,138729.00
01/25/2019 12:00,2,0.000,ALERT,211.48,297.26,60.017,1548435604,"201051344000585","174011545737251",0.00,-12.00,0,294.26,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11460,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548435632,138730.00
01/25/2019 12:00,2,0.166,ACTIVE,212.38,297.57,60.017,1548435604,"201051344000853","174011545737251",20.91,-13.00,0,294.86,299.67,3.6,1.5,0.000,1207316.0,1207316.0,3503,0,0,0,L,1122011218,1,121.33,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548435633,138731.00
01/25/2019 12:00,2,0.068,ALERT,211.48,319.21,59.985,1548435604,"201051344001145","174011545737251",30.02,-12.00,0,291.85,327.92,2.0,0.0,0.000,1206048.6,1206048.6,11397,0,0,0,L,1122011218,1,121.33,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548435635,138732.00
01/25/2019 12:00,2,0.000,ALERT,211.25,296.66,60.043,1548435604,"201051344000438","174011545737251",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,1199965.7,1199965.7,11425,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548435636,138733.00
01/25/2019 12:00,2,0.051,ALERT,210.80,296.66,60.038,1548435604,"201051344001135","174011545737251",33.26,-11.50,0,294.86,322.21,1.8,0.0,0.000,1188136.1,1188136.1,11409,0,0,0,L,1122011218,1,121.10,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548435638,138734.00
01/25/2019 12:00,2,0.146,ACTIVE,211.70,297.57,60.012,1548435604,"201051344000983","174011545737251",21.47,-12.00,0,295.16,299.97,3.2,1.2,0.000,1206850.8,1206850.8,3506,0,0,0,L,1122011218,1,120.88,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548435639,138735.00
01/25/2019 12:00,2,0.000,ALERT,211.25,296.36,59.996,1548435604,"201051344001203","174011545737251",0.00,-13.00,0,294.56,300.27,0.0,0.0,0.000,1197082.9,1197082.9,11430,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548435641,138736.00
01/25/2019 12:00,2,0.213,ACTIVE,211.03,297.26,60.006,1548435604,"201051344001230","174011545737251",18.65,-11.50,0,295.16,298.77,4.0,2.0,0.000,1191512.7,1191512.7,11433,0,0,0,L,1122011218,1,121.55,120.42,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548435642,138737.00
01/25/2019 12:00,2,0.180,ACTIVE,210.80,296.66,60.075,1548435604,"201051344000646","174011545737251",19.82,-12.00,0,294.56,298.47,3.6,1.6,0.000,1186141.6,1186141.6,11427,0,0,0,L,1122011218,1,121.33,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548435643,138738.00
01/25/2019 12:00,2,0.000,ALERT,211.93,296.66,60.012,1548435604,"201051344000867","174011545737251",0.00,-12.00,0,293.96,299.97,0.0,0.0,0.000,1188149.7,1188149.7,35271,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548435645,138739.00
01/25/2019 12:00,2,0.000,ALERT,212.38,297.26,60.012,1548435604,"201051344000633","174011545737251",0.00,-13.00,0,293.06,299.67,0.0,0.0,0.000,1187089.2,1187089.2,35326,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548435646,138740.00
01/25/2019 12:00,2,0.000,ALERT,210.80,296.66,59.985,1548435604,"201051344000955","174011545737251",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,1205201.3,1205201.3,11420,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548435648,138741.00
01/25/2019 12:00,2,0.178,ALERT,211.70,296.66,60.017,1548435604,"201051344000648","174011545737251",14.19,-16.00,0,293.96,326.42,2.6,0.6,0.000,1195303.3,1195303.3,35231,0,0,0,L,1122011218,1,120.20,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548435650,138742.00
01/25/2019 12:00,2,0.160,ACTIVE,212.16,297.57,60.033,1548435604,"201051344000645","174011545737251",21.99,-12.00,0,295.16,299.97,3.6,1.5,0.000,1199600.8,1199600.8,35224,0,0,0,L,1122011218,1,121.10,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548435651,138743.00
01/25/2019 12:00,2,0.199,ACTIVE,211.70,298.47,60.038,1548435604,"201051344000569","174011545737251",23.46,-12.00,0,296.36,300.57,4.8,2.7,0.000,1217009.3,1217009.3,3464,0,0,0,L,1122011218,1,120.20,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548435652,138744.00
01/25/2019 12:00,2,0.264,ACTIVE,211.93,296.96,60.043,1548435604,"179051228000119","174011545737251",20.50,-11.50,0,293.06,299.07,5.5,3.4,0.000,3589.4,3589.4,3492,0,0,0,L,46974696,1,120.65,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548435653,138745.00
01/25/2019 12:15,2,0.184,ALERT,212.16,298.77,60.043,1548436504,"201051344000579","174011545737251",16.88,-12.00,0,295.76,322.51,3.2,1.1,0.000,1216402.6,1216402.6,3523,0,0,0,L,1122011218,1,121.10,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1548436506,138746.00
01/25/2019 12:15,2,0.000,ALERT,211.25,296.96,60.006,1548436504,"201051344001025","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,1201106.4,1201106.4,11429,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548436508,138747.00
01/25/2019 12:15,2,0.156,ALERT,211.48,297.57,60.033,1548436504,"201051344001093","174011545737251",32.84,-11.50,0,288.85,319.81,5.2,3.1,0.000,1193402.0,1193402.0,11418,0,0,0,L,1122011218,1,121.33,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548436510,138748.00
01/25/2019 12:15,2,0.172,ALERT,211.93,298.47,60.028,1548436504,"201051344000458","174011545737251",17.18,-11.00,0,295.46,316.80,3.0,1.0,0.000,1202702.5,1202702.5,3523,0,0,0,L,1122011218,1,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1548436511,138749.00
01/25/2019 12:15,2,0.197,ACTIVE,211.25,297.87,60.043,1548436504,"201051344000890","174011545737251",21.61,-11.00,0,295.46,299.97,4.3,2.2,0.000,1197495.6,1197495.6,11423,0,0,0,L,1122011218,1,121.55,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548436512,138750.00
01/25/2019 12:15,2,0.000,ALERT,211.93,297.87,60.028,1548436504,"201051344000988","174011545737251",0.00,-13.00,0,292.76,299.67,0.0,0.0,0.000,937964.4,937964.4,3556,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548436514,138751.00
01/25/2019 12:15,2,0.178,ALERT,211.70,298.47,60.038,1548436504,"201051344000582","174011545737251",17.95,-13.00,0,295.46,320.41,3.3,1.2,0.000,1177437.6,1177437.6,11379,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1548436516,138752.00
01/25/2019 12:15,2,0.145,ALERT,211.93,298.77,60.049,1548436504,"201051344000868","174011545737251",15.88,-14.00,0,293.36,330.93,2.3,0.3,0.000,1189450.7,1189450.7,35262,0,0,0,L,1122011218,1,120.88,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1548436518,138753.00
01/25/2019 12:15,2,0.199,ACTIVE,212.61,298.77,60.033,1548436504,"201051344000576","174011545737251",20.59,-12.00,0,296.06,300.57,4.2,2.1,0.000,1203124.8,1203124.8,7693,0,0,0,L,1122011218,1,121.10,121.55,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548436519,138754.00
01/25/2019 12:15,2,0.000,ALERT,212.16,298.17,60.028,1548436504,"201051344001158","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3534,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548436521,138755.00
01/25/2019 12:15,2,0.160,ACTIVE,211.70,297.26,60.038,1548436504,"201051344000917","174011545737251",21.19,-10.00,0,293.36,298.47,3.5,1.4,0.000,1194345.8,1194345.8,11374,0,0,0,L,1122011218,1,121.33,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548436522,138756.00
01/25/2019 12:15,2,0.240,ACTIVE,211.48,296.96,60.075,1548436504,"201051344000417","174011545737251",19.84,-11.50,0,294.56,298.47,4.9,2.8,0.000,969130.3,969130.3,11482,0,0,0,L,1122011218,1,121.10,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548436522,138757.00
01/25/2019 12:15,2,0.000,ALERT,211.70,297.26,60.038,1548436504,"201051344000685","174011545737251",0.00,-12.00,0,294.26,299.07,0.0,0.0,0.000,1198590.4,1198590.4,11426,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548436524,138758.00
01/25/2019 12:15,2,0.105,ALERT,211.48,296.96,60.038,1548436504,"201051344000651","174011545737251",32.82,-14.00,0,293.96,317.70,3.5,1.5,0.000,1192291.0,1192291.0,11427,0,0,0,L,1122011218,1,121.78,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548436526,138759.00
