ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 12:15,2,0.094,ALERT,211.70,298.47,60.033,1548436504,"201051344000594","174011545737251",33.66,-13.00,0,294.86,328.22,3.2,1.2,0.000,1207121.8,1207121.8,35240,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548436528,138760.00
01/25/2019 12:15,2,0.197,ALERT,212.16,298.17,60.028,1548436504,"201051344000469","174011545737251",14.21,-15.00,0,294.26,316.80,2.9,0.8,0.000,1191450.1,1191450.1,3533,0,0,0,L,1122011218,1,120.65,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548436530,138761.00
01/25/2019 12:15,2,0.000,ALERT,211.48,297.87,60.028,1548436504,"201051344000585","174011545737251",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11462,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548436532,138762.00
01/25/2019 12:15,2,0.178,ACTIVE,212.61,298.17,60.012,1548436504,"201051344000853","174011545737251",20.67,-13.00,0,295.46,300.27,3.8,1.7,0.000,1207316.3,1207316.3,3504,0,0,0,L,1122011218,1,121.55,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548436533,138763.00
01/25/2019 12:15,2,0.061,ALERT,211.70,297.57,59.969,1548436504,"201051344001145","174011545737251",33.48,-12.00,0,290.95,328.52,2.1,0.1,0.000,1206048.6,1206048.6,11399,0,0,0,L,1122011218,1,121.55,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548436534,138764.00
01/25/2019 12:15,2,0.000,ALERT,211.48,297.57,60.006,1548436504,"201051344000438","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,1199965.7,1199965.7,11427,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548436536,138765.00
01/25/2019 12:15,2,0.119,ALERT,210.80,297.26,60.001,1548436504,"201051344001135","174011545737251",15.33,-11.50,0,294.86,322.81,1.9,0.0,0.000,1188136.1,1188136.1,11411,0,0,0,L,1122011218,1,121.10,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548436538,138766.00
01/25/2019 12:15,2,0.154,ACTIVE,212.16,298.47,60.022,1548436504,"201051344000983","174011545737251",20.89,-12.00,0,296.06,300.57,3.3,1.3,0.000,1206851.0,1206851.0,3507,0,0,0,L,1122011218,1,121.10,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548436539,138767.00
01/25/2019 12:15,2,0.000,ALERT,211.48,297.57,60.006,1548436504,"201051344001203","174011545737251",0.00,-13.00,0,293.96,300.57,0.0,0.0,0.000,1197082.9,1197082.9,11432,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548436541,138768.00
01/25/2019 12:15,2,0.211,ACTIVE,211.48,298.17,59.990,1548436504,"201051344001230","174011545737251",19.16,-11.50,0,294.86,299.07,4.1,2.0,0.000,1191513.2,1191513.2,11434,0,0,0,L,1122011218,1,121.78,120.65,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548436542,138769.00
01/25/2019 12:15,2,0.180,ACTIVE,211.25,297.57,60.017,1548436504,"201051344000646","174011545737251",20.59,-12.00,0,294.56,298.77,3.8,1.7,0.000,1186142.0,1186142.0,11428,0,0,0,L,1122011218,1,121.55,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548436543,138770.00
01/25/2019 12:15,2,0.000,ALERT,212.38,297.57,60.006,1548436504,"201051344000867","174011545737251",0.00,-13.00,0,293.96,300.57,0.0,0.0,0.000,1188149.7,1188149.7,35273,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548436545,138771.00
01/25/2019 12:15,2,0.000,ALERT,212.83,297.87,60.006,1548436504,"201051344000633","174011545737251",0.00,-13.00,0,293.36,299.97,0.0,0.0,0.000,1187089.2,1187089.2,35328,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548436547,138772.00
01/25/2019 12:15,2,0.000,ALERT,211.03,297.26,60.038,1548436504,"201051344000955","174011545737251",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,1205201.3,1205201.3,11422,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548436548,138773.00
01/25/2019 12:15,2,0.180,ALERT,212.16,297.26,60.006,1548436504,"201051344000648","174011545737251",15.90,-16.00,0,293.96,326.42,2.9,0.9,0.000,1195303.6,1195303.6,35233,0,0,0,L,1122011218,1,120.65,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1548436550,138774.00
01/25/2019 12:15,2,0.166,ACTIVE,212.61,298.17,59.996,1548436504,"201051344000645","174011545737251",22.09,-13.00,0,295.46,300.27,3.7,1.7,0.000,1199601.1,1199601.1,35225,0,0,0,L,1122011218,1,121.33,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548436551,138775.00
01/25/2019 12:15,2,0.201,ACTIVE,212.16,302.68,60.038,1548436504,"201051344000569","174011545737251",24.03,-12.00,0,296.36,304.78,4.9,2.8,0.000,1217009.9,1217009.9,3465,0,0,0,L,1122011218,1,120.65,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548436552,138776.00
01/25/2019 12:15,2,0.266,ACTIVE,212.61,297.57,59.996,1548436504,"179051228000119","174011545737251",21.25,-11.00,0,293.66,299.37,5.8,3.6,0.000,3590.2,3590.2,3493,0,0,0,L,46974696,1,121.10,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548436553,138777.00
01/25/2019 12:30,2,0.178,ACTIVE,212.61,299.37,60.033,1548437404,"201051344000579","174011545737251",15.03,-12.00,0,296.36,301.47,2.7,0.7,0.000,1216402.9,1216402.9,3525,0,0,0,L,1122011218,1,121.10,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437405,138778.00
01/25/2019 12:30,2,0.000,ALERT,211.70,296.96,60.022,1548437404,"201051344001025","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1201106.4,1201106.4,11431,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548437407,138779.00
01/25/2019 12:30,2,0.156,ALERT,211.93,297.87,60.049,1548437404,"201051344001093","174011545737251",32.56,-11.00,0,288.25,333.63,5.2,3.1,0.000,1193402.8,1193402.8,11420,0,0,0,L,1122011218,1,121.78,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548437409,138780.00
01/25/2019 12:30,2,0.164,ACTIVE,212.61,299.07,60.017,1548437404,"201051344000458","174011545737251",14.85,-10.00,0,295.76,301.47,2.5,0.5,0.000,1202702.8,1202702.8,3525,0,0,0,L,1122011218,1,121.33,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437410,138781.00
01/25/2019 12:30,2,0.191,ACTIVE,211.70,298.17,60.017,1548437404,"201051344000890","174011545737251",20.87,-11.00,0,296.06,301.17,4.1,2.0,0.000,1197496.2,1197496.2,11424,0,0,0,L,1122011218,1,121.78,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437411,138782.00
01/25/2019 12:30,2,0.000,ALERT,212.38,298.77,60.033,1548437404,"201051344000988","174011545737251",0.00,-12.00,0,293.36,300.57,0.0,0.0,0.000,937964.4,937964.4,3558,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548437413,138783.00
01/25/2019 12:30,2,0.174,ACTIVE,212.38,298.77,60.049,1548437404,"201051344000582","174011545737251",16.34,-13.00,0,296.36,300.57,2.9,0.9,0.000,1177438.0,1177438.0,11381,0,0,0,L,1122011218,1,121.78,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437414,138784.00
01/25/2019 12:30,2,0.139,ACTIVE_NO_POWER,212.61,299.67,60.012,1548437404,"201051344000868","174011545737251",11.91,-14.00,0,296.36,301.47,1.7,0.0,0.000,1189450.7,1189450.7,35264,0,0,0,L,1122011218,1,121.10,122.46,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437415,138785.00
01/25/2019 12:30,2,0.193,ACTIVE,213.06,299.37,60.033,1548437404,"201051344000576","174011545737251",19.30,-14.00,0,296.36,300.87,3.8,1.7,0.000,1203125.3,1203125.3,7694,0,0,0,L,1122011218,1,121.33,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437416,138786.00
01/25/2019 12:30,2,0.000,ALERT,212.61,298.77,60.038,1548437404,"201051344001158","174011545737251",0.00,-14.00,0,295.46,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3536,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548437418,138787.00
01/25/2019 12:30,2,0.158,ALERT,211.93,297.26,60.065,1548437404,"201051344000917","174011545737251",20.36,-10.00,0,294.26,337.54,3.3,1.2,0.000,1194346.2,1194346.2,11375,0,0,0,L,1122011218,1,121.55,121.33,0002,-14,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437419,138788.00
01/25/2019 12:30,2,0.236,ACTIVE,212.16,297.26,60.012,1548437404,"201051344000417","174011545737251",19.10,-11.00,0,295.46,299.07,4.6,2.5,0.000,969131.0,969131.0,11483,0,0,0,L,1122011218,1,121.55,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437420,138789.00
01/25/2019 12:30,2,0.000,ALERT,212.16,297.57,60.012,1548437404,"201051344000685","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1198590.4,1198590.4,11428,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548437422,138790.00
01/25/2019 12:30,2,0.105,ALERT,211.70,296.66,60.065,1548437404,"201051344000651","174011545737251",32.58,-14.00,0,293.66,318.00,3.5,1.4,0.000,1192291.3,1192291.3,11429,0,0,0,L,1122011218,1,122.01,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1548437424,138791.00
01/25/2019 12:30,2,0.096,ALERT,211.70,299.07,60.017,1548437404,"201051344000594","174011545737251",33.44,-13.00,0,294.86,328.82,3.2,1.2,0.000,1207122.0,1207122.0,35242,0,0,0,L,1122011218,1,120.88,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1548437426,138792.00
01/25/2019 12:30,2,0.113,ALERT,212.38,299.07,60.043,1548437404,"201051344000469","174011545737251",33.18,-15.00,0,294.86,317.10,3.9,1.8,0.000,1191450.5,1191450.5,3535,0,0,0,L,1122011218,1,120.65,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1548437428,138793.00
01/25/2019 12:30,2,0.000,ALERT,211.70,297.87,60.017,1548437404,"201051344000585","174011545737251",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11464,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548437430,138794.00
01/25/2019 12:30,2,0.166,ACTIVE,212.83,298.77,60.022,1548437404,"201051344000853","174011545737251",20.52,-13.00,0,296.06,300.57,3.5,1.4,0.000,1207316.7,1207316.7,3505,0,0,0,L,1122011218,1,121.55,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437431,138795.00
01/25/2019 12:30,2,0.061,ALERT,211.93,297.87,59.964,1548437404,"201051344001145","174011545737251",33.20,-12.00,0,290.65,333.63,2.1,0.1,0.000,1206048.7,1206048.7,11401,0,0,0,L,1122011218,1,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548437432,138796.00
01/25/2019 12:30,2,0.000,ALERT,211.48,297.57,60.038,1548437404,"201051344000438","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1199965.7,1199965.7,11429,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548437434,138797.00
01/25/2019 12:30,2,0.053,ALERT,211.48,297.87,60.049,1548437404,"201051344001135","174011545737251",33.10,-11.50,0,295.76,323.72,1.8,0.0,0.000,1188136.1,1188136.1,11413,0,0,0,L,1122011218,1,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1548437436,138798.00
01/25/2019 12:30,2,0.143,ACTIVE,212.38,298.77,60.038,1548437404,"201051344000983","174011545737251",21.05,-12.00,0,296.36,309.89,3.0,1.0,0.000,1206851.4,1206851.4,3508,0,0,0,L,1122011218,1,121.10,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437437,138799.00
01/25/2019 12:30,2,0.000,ALERT,211.93,297.57,60.006,1548437404,"201051344001203","174011545737251",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,1197082.9,1197082.9,11434,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548437439,138800.00
01/25/2019 12:30,2,0.174,ALERT,211.93,298.47,60.054,1548437404,"201051344001230","174011545737251",21.65,-11.50,0,296.06,333.93,3.9,1.8,0.000,1191513.7,1191513.7,11435,0,0,0,L,1122011218,1,121.78,120.88,0002,-14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437441,138801.00
01/25/2019 12:30,2,0.170,ACTIVE,211.70,297.87,60.033,1548437404,"201051344000646","174011545737251",19.86,-12.00,0,295.16,323.11,3.5,1.4,0.000,1186142.4,1186142.4,11429,0,0,0,L,1122011218,1,121.78,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437442,138802.00
01/25/2019 12:30,2,0.076,ALERT,212.83,297.87,60.012,1548437404,"201051344000867","174011545737251",32.28,-12.00,0,294.56,317.40,2.5,0.5,0.000,1188149.7,1188149.7,35275,0,0,0,L,1122011218,1,121.55,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1548437444,138803.00
01/25/2019 12:30,2,0.000,ALERT,212.61,297.57,59.996,1548437404,"201051344000633","174011545737251",0.00,-13.00,0,293.96,300.57,0.0,0.0,0.000,1187089.2,1187089.2,35330,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548437446,138804.00
01/25/2019 12:30,2,0.104,ALERT,211.25,297.87,60.006,1548437404,"201051344000955","174011545737251",32.28,-11.50,0,295.16,319.81,3.4,1.3,0.000,1205201.5,1205201.5,11424,0,0,0,L,1122011218,1,121.10,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1548437447,138805.00
01/25/2019 12:30,2,0.105,ALERT,212.38,297.87,60.012,1548437404,"201051344000648","174011545737251",33.62,-15.00,0,294.86,325.82,3.6,1.6,0.000,1195303.8,1195303.8,35235,0,0,0,L,1122011218,1,120.65,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1548437449,138806.00
01/25/2019 12:30,2,0.160,ACTIVE,212.61,298.17,60.028,1548437404,"201051344000645","174011545737251",21.13,-12.00,0,296.36,300.57,3.4,1.4,0.000,1199601.6,1199601.6,35226,0,0,0,L,1122011218,1,121.33,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437450,138807.00
01/25/2019 12:30,2,0.195,ALERT,212.38,299.07,60.033,1548437404,"201051344000569","174011545737251",23.24,-12.00,0,297.26,357.38,4.6,2.5,0.000,1217010.7,1217010.7,3466,0,0,0,L,1122011218,1,120.65,122.01,0002,-14,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437452,138808.00
01/25/2019 12:30,2,0.262,ACTIVE,212.61,297.57,60.006,1548437404,"179051228000119","174011545737251",20.04,-11.00,0,294.26,299.97,5.3,3.2,0.000,3591.1,3591.1,3494,0,0,0,L,46974696,1,121.10,122.68,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548437453,138809.00
01/25/2019 12:45,2,0.189,ACTIVE,212.38,299.37,60.022,1548438304,"201051344000579","174011545737251",17.89,-12.00,0,296.96,301.77,3.4,1.4,0.000,1216403.3,1216403.3,3526,0,0,0,L,1122011218,1,120.88,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438305,138810.00
01/25/2019 12:45,2,0.000,ALERT,211.48,296.66,59.980,1548438304,"201051344001025","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1201106.4,1201106.4,11433,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548438307,138811.00
01/25/2019 12:45,2,0.156,ALERT,211.70,297.87,60.059,1548438304,"201051344001093","174011545737251",32.98,-11.00,0,287.95,328.22,5.3,3.2,0.000,1193403.6,1193403.6,11422,0,0,0,L,1122011218,1,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548438309,138812.00
01/25/2019 12:45,2,0.178,ACTIVE,212.16,299.07,60.028,1548438304,"201051344000458","174011545737251",18.57,-10.00,0,296.36,301.47,3.4,1.3,0.000,1202703.1,1202703.1,3526,0,0,0,L,1122011218,1,121.10,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438310,138813.00
01/25/2019 12:45,2,0.201,ACTIVE,211.70,298.17,60.049,1548438304,"201051344000890","174011545737251",22.42,-10.00,0,296.36,300.57,4.6,2.5,0.000,1197496.9,1197496.9,11425,0,0,0,L,1122011218,1,121.78,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438311,138814.00
01/25/2019 12:45,2,0.000,ALERT,211.93,298.47,60.033,1548438304,"201051344000988","174011545737251",0.00,-12.00,0,293.96,300.57,0.0,0.0,0.000,937964.4,937964.4,3560,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548438312,138815.00
01/25/2019 12:45,2,0.182,ACTIVE,212.16,298.77,60.070,1548438304,"201051344000582","174011545737251",19.38,-13.00,0,296.36,300.27,3.6,1.5,0.000,1177438.4,1177438.4,11382,0,0,0,L,1122011218,1,121.78,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438313,138816.00
01/25/2019 12:45,2,0.145,ACTIVE,212.38,299.37,60.017,1548438304,"201051344000868","174011545737251",17.04,-14.00,0,297.26,301.47,2.5,0.5,0.000,1189450.9,1189450.9,35265,0,0,0,L,1122011218,1,120.88,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438314,138817.00
01/25/2019 12:45,2,0.203,ACTIVE,212.61,299.37,59.975,1548438304,"201051344000576","174011545737251",21.31,-12.00,0,296.66,301.17,4.4,2.3,0.000,1203125.9,1203125.9,7695,0,0,0,L,1122011218,1,121.33,121.78,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438315,138818.00
01/25/2019 12:45,2,0.000,ALERT,212.38,299.07,59.996,1548438304,"201051344001158","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1182624.2,1182624.2,3538,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548438317,138819.00
01/25/2019 12:45,2,0.172,ACTIVE,211.93,297.26,60.049,1548438304,"201051344000917","174011545737251",21.23,-10.00,0,293.96,299.07,3.7,1.6,0.000,1194346.7,1194346.7,11377,0,0,0,L,1122011218,1,121.55,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438318,138820.00
01/25/2019 12:45,2,0.242,ACTIVE,211.93,296.96,60.022,1548438304,"201051344000417","174011545737251",20.32,-11.00,0,295.16,298.77,5.0,2.9,0.000,969131.7,969131.7,11484,0,0,0,L,1122011218,1,121.55,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438319,138821.00
01/25/2019 12:45,2,0.000,ALERT,212.16,297.87,60.033,1548438304,"201051344000685","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1198590.4,1198590.4,11430,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548438321,138822.00
01/25/2019 12:45,2,0.193,ALERT,211.70,296.66,60.028,1548438304,"201051344000651","174011545737251",15.86,-14.00,0,293.36,318.61,3.1,1.1,0.000,1192291.7,1192291.7,11431,0,0,0,L,1122011218,1,122.01,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1548438323,138823.00
01/25/2019 12:45,2,0.156,ALERT,211.93,299.37,60.012,1548438304,"201051344000594","174011545737251",14.35,-13.00,0,294.86,329.13,2.3,0.3,0.000,1207122.2,1207122.2,35244,0,0,0,L,1122011218,1,120.88,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1548438325,138824.00
01/25/2019 12:45,2,0.199,ALERT,212.61,299.07,60.054,1548438304,"201051344000469","174011545737251",16.20,-14.00,0,295.16,316.50,3.3,1.3,0.000,1191450.9,1191450.9,3537,0,0,0,L,1122011218,1,120.65,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1548438326,138825.00
01/25/2019 12:45,2,0.000,ALERT,211.93,297.87,60.022,1548438304,"201051344000585","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11466,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548438328,138826.00
01/25/2019 12:45,2,0.188,ACTIVE,212.83,298.47,60.038,1548438304,"201051344000853","174011545737251",20.36,-12.00,0,296.66,300.87,3.9,1.8,0.000,1207317.2,1207317.2,3506,0,0,0,L,1122011218,1,121.55,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438329,138827.00
01/25/2019 12:45,2,0.061,ALERT,211.93,297.87,60.043,1548438304,"201051344001145","174011545737251",33.48,-11.50,0,289.75,334.24,2.1,0.1,0.000,1206048.7,1206048.7,11403,0,0,0,L,1122011218,1,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548438331,138828.00
01/25/2019 12:45,2,0.000,ALERT,211.70,297.57,60.028,1548438304,"201051344000438","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1199965.7,1199965.7,11431,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548438333,138829.00
01/25/2019 12:45,2,0.123,ALERT,211.25,297.57,60.033,1548438304,"201051344001135","174011545737251",17.10,-11.50,0,295.76,322.81,2.1,0.2,0.000,1188136.2,1188136.2,11415,0,0,0,L,1122011218,1,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1548438335,138830.00
01/25/2019 12:45,2,0.164,ACTIVE,212.16,298.77,60.033,1548438304,"201051344000983","174011545737251",20.73,-11.50,0,296.96,301.17,3.4,1.4,0.000,1206851.7,1206851.7,3509,0,0,0,L,1122011218,1,120.88,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438336,138831.00
01/25/2019 12:45,2,0.000,ALERT,211.48,296.96,60.038,1548438304,"201051344001203","174011545737251",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,1197082.9,1197082.9,11436,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548438338,138832.00
01/25/2019 12:45,2,0.182,ALERT,211.48,298.17,60.043,1548438304,"201051344001230","174011545737251",22.44,-11.00,0,296.36,334.24,4.1,2.1,0.000,1191514.3,1191514.3,11437,0,0,0,L,1122011218,1,121.78,120.65,0002,-13,0,0,0,0,0,0,8,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438340,138833.00
01/25/2019 12:45,2,0.186,ACTIVE,211.48,297.87,60.028,1548438304,"201051344000646","174011545737251",20.77,-11.50,0,295.16,304.18,3.9,1.9,0.000,1186142.9,1186142.9,11430,0,0,0,L,1122011218,1,121.78,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438341,138834.00
01/25/2019 12:45,2,0.078,ALERT,212.38,297.87,59.990,1548438304,"201051344000867","174011545737251",32.68,-12.00,0,295.16,316.80,2.6,0.6,0.000,1188149.9,1188149.9,35277,0,0,0,L,1122011218,1,121.33,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548438342,138835.00
01/25/2019 12:45,2,0.000,ALERT,212.83,298.17,60.038,1548438304,"201051344000633","174011545737251",0.00,-13.00,0,293.96,300.87,0.0,0.0,0.000,1187089.2,1187089.2,35332,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548438344,138836.00
01/25/2019 12:45,2,0.104,ALERT,211.25,299.67,60.012,1548438304,"201051344000955","174011545737251",32.58,-11.50,0,295.16,321.31,3.5,1.5,0.000,1205201.8,1205201.8,11426,0,0,0,L,1122011218,1,120.88,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548438346,138837.00
01/25/2019 12:45,2,0.180,ALERT,212.38,298.17,60.054,1548438304,"201051344000648","174011545737251",17.14,-16.00,0,295.16,326.12,3.1,1.1,0.000,1195304.2,1195304.2,35237,0,0,0,L,1122011218,1,120.65,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1548438348,138838.00
01/25/2019 12:45,2,0.184,ACTIVE,212.83,298.77,60.028,1548438304,"201051344000645","174011545737251",20.97,-12.00,0,296.06,300.87,3.9,1.9,0.000,1199602.1,1199602.1,35227,0,0,0,L,1122011218,1,121.55,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438349,138839.00
01/25/2019 12:45,2,0.201,ALERT,212.38,325.52,60.022,1548438304,"201051344000569","174011545737251",25.76,-11.50,0,296.96,346.56,5.3,3.2,0.000,1217011.5,1217011.5,3468,0,0,0,L,1122011218,1,120.65,122.01,0002,-14,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438351,138840.00
01/25/2019 12:45,2,0.266,ACTIVE,212.38,298.17,60.038,1548438304,"179051228000119","174011545737251",22.03,-11.00,0,294.26,299.97,6.0,3.8,0.000,3592.1,3592.1,3495,0,0,0,L,46974696,1,121.10,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548438351,138841.00
01/25/2019 13:00,2,0.193,ACTIVE,212.38,299.67,60.022,1548439204,"201051344000579","174011545737251",19.80,-12.00,0,297.26,301.47,3.9,1.9,0.000,1216403.7,1216403.7,3527,0,0,0,L,1122011218,1,121.10,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439205,138842.00
01/25/2019 13:00,2,0.000,ALERT,211.03,296.96,60.028,1548439204,"201051344001025","174011545737251",0.00,-12.00,0,293.66,299.97,0.0,0.0,0.000,1201106.4,1201106.4,11435,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548439207,138843.00
01/25/2019 13:00,2,0.156,ALERT,211.25,297.87,59.996,1548439204,"201051344001093","174011545737251",33.38,-11.00,0,287.95,328.22,5.3,3.2,0.000,1193404.4,1193404.4,11424,0,0,0,L,1122011218,1,121.33,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548439209,138844.00
01/25/2019 13:00,2,0.189,ACTIVE,212.38,299.07,60.028,1548439204,"201051344000458","174011545737251",20.65,-10.00,0,296.66,301.47,4.0,1.9,0.000,1202703.5,1202703.5,3527,0,0,0,L,1122011218,1,121.33,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439210,138845.00
01/25/2019 13:00,2,0.209,ACTIVE,211.48,298.47,60.022,1548439204,"201051344000890","174011545737251",23.46,-11.00,0,295.76,299.97,5.0,2.9,0.000,1197497.5,1197497.5,11426,0,0,0,L,1122011218,1,121.78,120.42,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439211,138846.00
01/25/2019 13:00,2,0.000,ALERT,212.16,298.77,60.006,1548439204,"201051344000988","174011545737251",0.00,-12.00,0,293.36,300.27,0.0,0.0,0.000,937964.4,937964.4,3562,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548439213,138847.00
01/25/2019 13:00,2,0.189,ACTIVE,211.93,298.77,60.012,1548439204,"201051344000582","174011545737251",21.27,-13.00,0,295.76,300.27,4.1,2.0,0.000,1177438.8,1177438.8,11383,0,0,0,L,1122011218,1,121.55,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439214,138848.00
01/25/2019 13:00,2,0.154,ACTIVE,212.38,299.37,60.065,1548439204,"201051344000868","174011545737251",19.34,-13.00,0,297.57,301.47,3.0,1.0,0.000,1189451.1,1189451.1,35266,0,0,0,L,1122011218,1,121.10,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439215,138849.00
01/25/2019 13:00,2,0.215,ACTIVE,212.61,299.37,60.001,1548439204,"201051344000576","174011545737251",22.54,-14.00,0,296.66,300.57,4.9,2.8,0.000,1203126.5,1203126.5,7696,0,0,0,L,1122011218,1,121.33,121.55,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439216,138850.00
01/25/2019 13:00,2,0.000,ALERT,212.38,298.47,60.001,1548439204,"201051344001158","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1182624.2,1182624.2,3540,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548439218,138851.00
01/25/2019 13:00,2,0.178,ACTIVE,211.48,297.57,60.028,1548439204,"201051344000917","174011545737251",22.28,-10.00,0,292.46,299.07,4.0,2.0,0.000,1194347.1,1194347.1,11378,0,0,0,L,1122011218,1,121.33,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439219,138852.00
01/25/2019 13:00,2,0.244,ACTIVE,211.70,297.57,60.017,1548439204,"201051344000417","174011545737251",20.97,-11.00,0,294.26,298.77,5.2,3.1,0.000,969132.4,969132.4,11485,0,0,0,L,1122011218,1,121.33,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439220,138853.00
01/25/2019 13:00,2,0.000,ALERT,211.70,297.87,60.001,1548439204,"201051344000685","174011545737251",0.00,-11.50,0,294.26,299.37,0.0,0.0,0.000,1198590.4,1198590.4,11432,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548439221,138854.00
01/25/2019 13:00,2,0.201,ACTIVE,211.48,296.96,60.017,1548439204,"201051344000651","174011545737251",18.94,-14.00,0,293.96,298.77,3.9,1.8,0.000,1192292.0,1192292.0,11433,0,0,0,L,1122011218,1,121.78,120.65,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439222,138855.00
01/25/2019 13:00,2,0.164,ALERT,211.93,299.37,60.006,1548439204,"201051344000594","174011545737251",17.99,-12.00,0,294.26,329.13,3.0,1.0,0.000,1207122.4,1207122.4,35246,0,0,0,L,1122011218,1,121.10,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1548439224,138856.00
01/25/2019 13:00,2,0.209,ACTIVE,212.61,299.07,60.043,1548439204,"201051344000469","174011545737251",19.14,-14.00,0,295.46,301.17,4.1,2.0,0.000,1191451.2,1191451.2,3539,0,0,0,L,1122011218,1,120.88,122.23,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439225,138857.00
01/25/2019 13:00,2,0.000,ALERT,211.48,297.87,60.022,1548439204,"201051344000585","174011545737251",0.00,-11.50,0,294.26,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11468,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548439227,138858.00
01/25/2019 13:00,2,0.184,ACTIVE,212.83,298.77,59.985,1548439204,"201051344000853","174011545737251",22.78,-12.00,0,296.36,300.57,4.3,2.2,0.000,1207317.6,1207317.6,3507,0,0,0,L,1122011218,1,121.55,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439228,138859.00
01/25/2019 13:00,2,0.125,ALERT,211.93,298.17,60.028,1548439204,"201051344001145","174011545737251",15.88,-11.50,0,288.85,334.54,2.0,0.1,0.000,1206048.7,1206048.7,11405,0,0,0,L,1122011218,1,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548439230,138860.00
01/25/2019 13:00,2,0.000,ALERT,211.48,297.87,59.996,1548439204,"201051344000438","174011545737251",0.00,-13.00,0,294.26,299.37,0.0,0.0,0.000,1199965.7,1199965.7,11433,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548439231,138861.00
01/25/2019 13:00,2,0.129,ACTIVE,211.03,297.57,60.017,1548439204,"201051344001135","174011545737251",19.76,-11.00,0,294.56,299.97,2.6,0.6,0.000,1188136.3,1188136.3,11417,0,0,0,L,1122011218,1,121.10,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439232,138862.00
01/25/2019 13:00,2,0.164,ACTIVE,212.16,298.77,60.006,1548439204,"201051344000983","174011545737251",22.60,-11.50,0,296.66,300.87,3.8,1.8,0.000,1206852.1,1206852.1,3510,0,0,0,L,1122011218,1,121.10,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439234,138863.00
01/25/2019 13:00,2,0.000,ALERT,211.48,297.26,60.028,1548439204,"201051344001203","174011545737251",0.00,-13.00,0,293.96,300.57,0.0,0.0,0.000,1197082.9,1197082.9,11438,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548439235,138864.00
01/25/2019 13:00,2,0.229,ALERT,211.48,314.40,59.985,1548439204,"201051344001230","174011545737251",20.91,-11.00,0,296.36,333.63,4.9,2.8,0.000,1191514.9,1191514.9,11439,0,0,0,L,1122011218,1,121.78,120.42,0002,-13,0,0,0,0,0,0,8,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439237,138865.00
01/25/2019 13:00,2,0.199,ACTIVE,211.25,298.17,59.985,1548439204,"201051344000646","174011545737251",21.83,-11.50,0,294.86,299.07,4.4,2.3,0.000,1186143.4,1186143.4,11431,0,0,0,L,1122011218,1,121.55,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439238,138866.00
01/25/2019 13:00,2,0.076,ALERT,212.61,297.87,60.028,1548439204,"201051344000867","174011545737251",33.04,-13.00,0,295.46,317.40,2.6,0.6,0.000,1188150.0,1188150.0,35279,0,0,0,L,1122011218,1,121.33,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548439240,138867.00
01/25/2019 13:00,2,0.000,ALERT,213.06,298.47,60.043,1548439204,"201051344000633","174011545737251",0.00,-13.00,0,294.26,300.27,0.0,0.0,0.000,1187089.2,1187089.2,35334,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548439242,138868.00
01/25/2019 13:00,2,0.105,ALERT,211.03,297.57,60.006,1548439204,"201051344000955","174011545737251",32.90,-11.50,0,294.26,322.81,3.5,1.5,0.000,1205202.2,1205202.2,11428,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548439244,138869.00
01/25/2019 13:00,2,0.188,ACTIVE,212.38,298.17,60.059,1548439204,"201051344000648","174011545737251",19.42,-15.00,0,295.76,300.87,3.7,1.7,0.000,1195304.5,1195304.5,35239,0,0,0,L,1122011218,1,120.88,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439245,138870.00
01/25/2019 13:00,2,0.199,ACTIVE,212.83,298.77,60.001,1548439204,"201051344000645","174011545737251",21.41,-12.00,0,296.96,300.57,4.3,2.3,0.000,1199602.6,1199602.6,35228,0,0,0,L,1122011218,1,121.55,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439246,138871.00
01/25/2019 13:00,2,0.213,ALERT,212.38,334.54,60.028,1548439204,"201051344000569","174011545737251",26.76,-11.50,0,296.96,352.87,5.8,3.7,0.000,1217012.3,1217012.3,3470,0,0,0,L,1122011218,1,120.88,122.01,0002,-14,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439248,138872.00
01/25/2019 13:00,2,0.270,ACTIVE,212.61,298.17,60.001,1548439204,"179051228000119","174011545737251",23.20,-11.00,0,294.56,300.27,6.4,4.2,0.000,3593.1,3593.1,3496,0,0,0,L,46974696,1,121.10,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548439249,138873.00
01/25/2019 13:15,2,0.193,ACTIVE,212.16,299.07,60.006,1548440105,"201051344000579","174011545737251",19.80,-12.00,0,297.26,301.77,3.9,1.8,0.000,1216404.0,1216404.0,3528,0,0,0,L,1122011218,1,120.88,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440107,138874.00
01/25/2019 13:15,2,0.000,ALERT,211.70,297.26,59.964,1548440105,"201051344001025","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1201106.4,1201106.4,11437,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548440109,138875.00
01/25/2019 13:15,2,0.158,ALERT,211.70,297.87,60.028,1548440105,"201051344001093","174011545737251",33.38,-11.00,0,288.25,328.52,5.4,3.3,0.000,1193405.2,1193405.2,11426,0,0,0,L,1122011218,1,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548440111,138876.00
01/25/2019 13:15,2,0.189,ACTIVE,212.16,298.47,60.022,1548440105,"201051344000458","174011545737251",20.59,-10.00,0,296.66,301.17,4.0,1.9,0.000,1202703.8,1202703.8,3528,0,0,0,L,1122011218,1,121.10,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440111,138877.00
01/25/2019 13:15,2,0.209,ACTIVE,211.70,298.77,59.985,1548440105,"201051344000890","174011545737251",23.52,-10.00,0,296.66,300.57,5.0,2.9,0.000,1197498.1,1197498.1,11427,0,0,0,L,1122011218,1,121.78,120.65,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440112,138878.00
01/25/2019 13:15,2,0.000,ALERT,211.93,298.17,60.028,1548440105,"201051344000988","174011545737251",0.00,-13.00,0,293.96,300.57,0.0,0.0,0.000,937964.4,937964.4,3564,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548440114,138879.00
01/25/2019 13:15,2,0.188,ACTIVE,212.38,299.07,60.028,1548440105,"201051344000582","174011545737251",21.27,-13.00,0,296.96,300.27,4.1,2.0,0.000,1177439.2,1177439.2,11384,0,0,0,L,1122011218,1,121.78,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440115,138880.00
01/25/2019 13:15,2,0.152,ACTIVE,212.38,299.07,60.049,1548440105,"201051344000868","174011545737251",19.18,-14.00,0,296.96,301.17,3.0,1.0,0.000,1189451.2,1189451.2,35267,0,0,0,L,1122011218,1,120.88,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440116,138881.00
01/25/2019 13:15,2,0.213,ACTIVE,212.83,299.07,60.006,1548440105,"201051344000576","174011545737251",22.32,-14.00,0,296.96,300.57,4.8,2.8,0.000,1203127.2,1203127.2,7697,0,0,0,L,1122011218,1,121.33,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440117,138882.00
01/25/2019 13:15,2,0.000,ALERT,212.38,298.17,59.985,1548440105,"201051344001158","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1182624.2,1182624.2,3542,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548440119,138883.00
01/25/2019 13:15,2,0.180,ACTIVE,212.16,297.87,60.017,1548440105,"201051344000917","174011545737251",22.17,-9.00,0,293.36,299.07,4.1,2.0,0.000,1194347.5,1194347.5,11379,0,0,0,L,1122011218,1,121.55,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440120,138884.00
01/25/2019 13:15,2,0.246,ACTIVE,212.16,297.57,60.006,1548440105,"201051344000417","174011545737251",20.97,-11.00,0,295.46,299.07,5.2,3.1,0.000,969133.2,969133.2,11486,0,0,0,L,1122011218,1,121.55,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440121,138885.00
01/25/2019 13:15,2,0.000,ALERT,212.38,298.17,60.017,1548440105,"201051344000685","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1198590.4,1198590.4,11434,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548440122,138886.00
01/25/2019 13:15,2,0.201,ACTIVE,211.93,297.57,60.001,1548440105,"201051344000651","174011545737251",18.79,-14.00,0,295.16,298.77,3.8,1.8,0.000,1192292.3,1192292.3,11434,0,0,0,L,1122011218,1,122.01,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440123,138887.00
01/25/2019 13:15,2,0.162,ALERT,211.93,298.47,60.054,1548440105,"201051344000594","174011545737251",17.71,-13.00,0,293.96,329.13,2.9,0.9,0.000,1207122.5,1207122.5,35248,0,0,0,L,1122011218,1,120.88,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1548440125,138888.00
01/25/2019 13:15,2,0.209,ACTIVE,212.38,298.47,59.990,1548440105,"201051344000469","174011545737251",18.85,-14.00,0,295.46,300.57,4.0,2.0,0.000,1191451.6,1191451.6,3540,0,0,0,L,1122011218,1,120.65,122.46,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440126,138889.00
01/25/2019 13:15,2,0.000,ALERT,212.16,298.47,60.012,1548440105,"201051344000585","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11470,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548440128,138890.00
01/25/2019 13:15,2,0.182,ACTIVE,212.83,298.47,60.017,1548440105,"201051344000853","174011545737251",22.60,-12.00,0,296.96,300.57,4.2,2.1,0.000,1207318.1,1207318.1,3508,0,0,0,L,1122011218,1,121.55,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440129,138891.00
01/25/2019 13:15,2,0.125,ALERT,212.16,298.17,60.012,1548440105,"201051344001145","174011545737251",15.41,-11.50,0,288.85,335.74,1.9,0.0,0.000,1206048.7,1206048.7,11407,0,0,0,L,1122011218,1,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548440131,138892.00
01/25/2019 13:15,2,0.000,ALERT,211.93,298.17,60.059,1548440105,"201051344000438","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1199965.7,1199965.7,11435,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548440133,138893.00
01/25/2019 13:15,2,0.131,ACTIVE,211.48,298.17,59.990,1548440105,"201051344001135","174011545737251",19.52,-11.00,0,296.36,299.97,2.6,0.6,0.000,1188136.3,1188136.3,11418,0,0,0,L,1122011218,1,121.55,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440134,138894.00
01/25/2019 13:15,2,0.160,ACTIVE,212.16,298.77,60.001,1548440105,"201051344000983","174011545737251",23.02,-12.00,0,296.96,300.87,3.7,1.7,0.000,1206852.5,1206852.5,3511,0,0,0,L,1122011218,1,120.88,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440135,138895.00
01/25/2019 13:15,2,0.000,ALERT,211.93,297.57,60.028,1548440105,"201051344001203","174011545737251",0.00,-13.00,0,295.46,301.17,0.0,0.0,0.000,1197082.9,1197082.9,11440,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548440136,138896.00
01/25/2019 13:15,2,0.203,ALERT,211.93,319.81,60.059,1548440105,"201051344001230","174011545737251",22.84,-11.00,0,295.76,351.07,4.7,2.6,0.000,1191515.4,1191515.4,11441,0,0,0,L,1122011218,1,122.01,120.88,0002,-14,0,0,0,0,0,0,47,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440138,138897.00
01/25/2019 13:15,2,0.201,ACTIVE,211.70,297.87,59.975,1548440105,"201051344000646","174011545737251",21.23,-11.50,0,295.16,303.88,4.3,2.2,0.000,1186144.0,1186144.0,11432,0,0,0,L,1122011218,1,121.78,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440139,138898.00
01/25/2019 13:15,2,0.078,ALERT,212.38,297.57,60.012,1548440105,"201051344000867","174011545737251",32.96,-13.00,0,295.46,318.61,2.6,0.6,0.000,1188150.2,1188150.2,35281,0,0,0,L,1122011218,1,121.33,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548440141,138899.00
01/25/2019 13:15,2,0.000,ALERT,212.83,297.87,60.059,1548440105,"201051344000633","174011545737251",0.00,-13.00,0,294.56,300.27,0.0,0.0,0.000,1187089.2,1187089.2,35336,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548440143,138900.00
01/25/2019 13:15,2,0.104,ALERT,211.70,298.17,60.006,1548440105,"201051344000955","174011545737251",32.78,-11.50,0,294.26,324.92,3.5,1.4,0.000,1205202.5,1205202.5,11430,0,0,0,L,1122011218,1,121.10,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548440145,138901.00
01/25/2019 13:15,2,0.186,ACTIVE,212.16,297.57,60.006,1548440105,"201051344000648","174011545737251",18.79,-15.00,0,295.46,300.27,3.5,1.5,0.000,1195304.8,1195304.8,35240,0,0,0,L,1122011218,1,120.42,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440146,138902.00
