ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 13:15,2,0.180,ACTIVE,212.61,298.47,60.017,1548440105,"201051344000645","174011545737251",22.92,-12.00,0,296.66,300.57,4.2,2.1,0.000,1199603.1,1199603.1,35229,0,0,0,L,1122011218,1,121.33,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440147,138903.00
01/25/2019 13:15,2,0.207,ACTIVE,212.38,334.54,60.017,1548440105,"201051344000569","174011545737251",26.92,-11.50,0,296.96,351.97,5.7,3.6,0.000,1217013.2,1217013.2,3472,0,0,0,L,1122011218,1,120.65,122.01,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440148,138904.00
01/25/2019 13:15,2,0.270,ACTIVE,212.61,297.87,60.017,1548440105,"179051228000119","174011545737251",22.92,-11.00,0,294.86,299.67,6.3,4.1,0.000,3594.0,3594.0,3497,0,0,0,L,46974696,1,121.10,122.68,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548440149,138905.00
01/25/2019 13:30,2,0.188,ACTIVE,212.16,299.07,59.996,1548441004,"201051344000579","174011545737251",17.49,-11.50,0,296.96,301.77,3.3,1.3,0.000,1216404.4,1216404.4,3529,0,0,0,L,1122011218,1,120.88,121.55,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441005,138906.00
01/25/2019 13:30,2,0.000,ALERT,211.25,296.96,60.054,1548441004,"201051344001025","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1201106.4,1201106.4,11439,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548441007,138907.00
01/25/2019 13:30,2,0.160,ALERT,211.48,297.57,60.001,1548441004,"201051344001093","174011545737251",32.86,-11.00,0,287.95,328.52,5.4,3.3,0.000,1193406.0,1193406.0,11428,0,0,0,L,1122011218,1,121.33,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441008,138908.00
01/25/2019 13:30,2,0.174,ACTIVE,211.93,298.17,60.001,1548441004,"201051344000458","174011545737251",17.79,-10.00,0,296.36,301.47,3.1,1.1,0.000,1202704.2,1202704.2,3529,0,0,0,L,1122011218,1,121.10,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441009,138909.00
01/25/2019 13:30,2,0.197,ACTIVE,211.48,297.87,59.996,1548441004,"201051344000890","174011545737251",22.20,-10.00,0,296.96,300.57,4.5,2.4,0.000,1197498.8,1197498.8,11428,0,0,0,L,1122011218,1,121.55,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441010,138910.00
01/25/2019 13:30,2,0.000,ALERT,211.93,297.87,59.996,1548441004,"201051344000988","174011545737251",0.00,-13.00,0,293.36,300.57,0.0,0.0,0.000,937964.4,937964.4,3566,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548441012,138911.00
01/25/2019 13:30,2,0.178,ACTIVE,211.93,298.77,59.996,1548441004,"201051344000582","174011545737251",18.81,-13.00,0,296.66,300.57,3.4,1.4,0.000,1177439.6,1177439.6,11385,0,0,0,L,1122011218,1,121.55,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441013,138912.00
01/25/2019 13:30,2,0.145,ACTIVE,212.16,298.77,59.990,1548441004,"201051344000868","174011545737251",16.26,-13.00,0,296.66,301.47,2.4,0.4,0.000,1189451.4,1189451.4,35268,0,0,0,L,1122011218,1,120.88,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441014,138913.00
01/25/2019 13:30,2,0.203,ACTIVE,212.38,298.47,59.959,1548441004,"201051344000576","174011545737251",20.93,-12.00,0,296.36,300.87,4.3,2.3,0.000,1203127.8,1203127.8,7698,0,0,0,L,1122011218,1,121.10,121.55,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441015,138914.00
01/25/2019 13:30,2,0.000,ALERT,212.38,298.17,60.001,1548441004,"201051344001158","174011545737251",0.00,-14.00,0,295.46,300.87,0.0,0.0,0.000,1182624.2,1182624.2,3544,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548441017,138915.00
01/25/2019 13:30,2,0.174,ACTIVE,211.70,297.26,59.980,1548441004,"201051344000917","174011545737251",20.69,-10.00,0,293.96,299.07,3.7,1.6,0.000,1194348.0,1194348.0,11380,0,0,0,L,1122011218,1,121.33,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441018,138916.00
01/25/2019 13:30,2,0.240,ACTIVE,211.70,297.26,59.990,1548441004,"201051344000417","174011545737251",20.18,-11.00,0,295.76,299.07,4.9,2.8,0.000,969133.9,969133.9,11487,0,0,0,L,1122011218,1,121.33,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441019,138917.00
01/25/2019 13:30,2,0.000,ALERT,211.93,297.87,60.033,1548441004,"201051344000685","174011545737251",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,1198590.4,1198590.4,11436,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548441021,138918.00
01/25/2019 13:30,2,0.193,ACTIVE,211.70,296.96,59.996,1548441004,"201051344000651","174011545737251",15.37,-13.00,0,295.16,299.37,3.0,1.0,0.000,1192292.7,1192292.7,11435,0,0,0,L,1122011218,1,121.78,120.88,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441022,138919.00
01/25/2019 13:30,2,0.156,ACTIVE_NO_POWER,211.93,298.77,59.975,1548441004,"201051344000594","174011545737251",12.15,-12.00,0,295.46,301.17,1.9,0.0,0.000,1207122.7,1207122.7,35250,0,0,0,L,1122011218,1,120.88,121.33,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441022,138920.00
01/25/2019 13:30,2,0.197,ACTIVE,212.16,298.17,60.001,1548441004,"201051344000469","174011545737251",15.37,-14.00,0,295.16,300.87,3.1,1.1,0.000,1191452.0,1191452.0,3541,0,0,0,L,1122011218,1,120.42,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441023,138921.00
01/25/2019 13:30,2,0.000,ALERT,211.70,297.87,59.996,1548441004,"201051344000585","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11472,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548441025,138922.00
01/25/2019 13:30,2,0.172,ACTIVE,212.61,298.17,60.006,1548441004,"201051344000853","174011545737251",21.61,-12.00,0,296.66,301.17,3.8,1.7,0.000,1207318.6,1207318.6,3509,0,0,0,L,1122011218,1,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441026,138923.00
01/25/2019 13:30,2,0.059,ALERT,211.70,297.87,60.022,1548441004,"201051344001145","174011545737251",33.40,-11.50,0,287.95,335.74,2.0,0.0,0.000,1206048.7,1206048.7,11409,0,0,0,L,1122011218,1,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441028,138924.00
01/25/2019 13:30,2,0.000,ALERT,211.70,297.57,60.017,1548441004,"201051344000438","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1199965.7,1199965.7,11437,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548441030,138925.00
01/25/2019 13:30,2,0.123,ACTIVE,211.25,297.87,60.012,1548441004,"201051344001135","174011545737251",16.60,-11.00,0,296.06,299.97,2.1,0.1,0.000,1188136.4,1188136.4,11419,0,0,0,L,1122011218,1,121.33,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441031,138926.00
01/25/2019 13:30,2,0.152,ACTIVE,212.16,298.47,60.049,1548441004,"201051344000983","174011545737251",21.93,-12.00,0,296.66,301.17,3.4,1.3,0.000,1206852.9,1206852.9,3512,0,0,0,L,1122011218,1,120.88,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441032,138927.00
01/25/2019 13:30,2,0.000,ALERT,211.48,297.26,59.990,1548441004,"201051344001203","174011545737251",0.00,-13.00,0,295.46,301.17,0.0,0.0,0.000,1197082.9,1197082.9,11442,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548441034,138928.00
01/25/2019 13:30,2,0.178,ALERT,211.48,298.47,60.006,1548441004,"201051344001230","174011545737251",22.40,-11.00,0,296.36,349.86,4.0,2.0,0.000,1191516.0,1191516.0,11443,0,0,0,L,1122011218,1,121.78,120.65,0002,-13,0,0,0,0,0,0,27,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441036,138929.00
01/25/2019 13:30,2,0.193,ACTIVE,211.48,297.87,60.065,1548441004,"201051344000646","174011545737251",20.24,-11.50,0,296.06,301.77,3.9,1.9,0.000,1186144.5,1186144.5,11433,0,0,0,L,1122011218,1,121.78,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441036,138930.00
01/25/2019 13:30,2,0.078,ALERT,212.38,297.57,60.001,1548441004,"201051344000867","174011545737251",32.62,-12.00,0,294.86,318.91,2.6,0.6,0.000,1188150.3,1188150.3,35283,0,0,0,L,1122011218,1,121.33,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441038,138931.00
01/25/2019 13:30,2,0.000,ALERT,213.06,298.17,60.006,1548441004,"201051344000633","174011545737251",0.00,-13.00,0,293.96,300.57,0.0,0.0,0.000,1187089.2,1187089.2,35338,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548441040,138932.00
01/25/2019 13:30,2,0.105,ALERT,211.25,297.87,59.990,1548441004,"201051344000955","174011545737251",32.52,-11.00,0,292.16,325.22,3.5,1.5,0.000,1205202.9,1205202.9,11432,0,0,0,L,1122011218,1,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441042,138933.00
01/25/2019 13:30,2,0.180,ACTIVE,212.38,297.87,60.022,1548441004,"201051344000648","174011545737251",16.76,-15.00,0,295.46,300.87,3.1,1.1,0.000,1195305.2,1195305.2,35241,0,0,0,L,1122011218,1,120.65,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441043,138934.00
01/25/2019 13:30,2,0.191,ACTIVE,212.83,298.77,60.017,1548441004,"201051344000645","174011545737251",19.94,-12.00,0,296.36,300.87,3.9,1.8,0.000,1199603.6,1199603.6,35230,0,0,0,L,1122011218,1,121.55,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441044,138935.00
01/25/2019 13:30,2,0.201,ALERT,212.38,325.82,60.006,1548441004,"201051344000569","174011545737251",25.82,-11.50,0,296.96,345.66,5.3,3.2,0.000,1217014.0,1217014.0,3473,0,0,0,L,1122011218,1,120.65,122.01,0002,-14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441046,138936.00
01/25/2019 13:30,2,0.264,ACTIVE,212.61,298.47,60.012,1548441004,"179051228000119","174011545737251",22.05,-11.00,0,294.56,299.97,5.9,3.8,0.000,3595.0,3595.0,3498,0,0,0,L,46974696,1,121.10,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441046,138937.00
01/25/2019 13:45,2,0.188,ACTIVE,212.38,299.07,59.975,1548441904,"201051344000579","174011545737251",17.69,-11.50,0,296.96,301.77,3.4,1.3,0.000,1216404.8,1216404.8,3530,0,0,0,L,1122011218,1,121.10,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441905,138938.00
01/25/2019 13:45,2,0.080,ALERT,211.93,297.26,60.012,1548441904,"201051344001025","174011545737251",32.20,-12.00,0,295.16,314.70,2.6,0.6,0.000,1201106.5,1201106.5,11441,0,0,0,L,1122011218,1,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441907,138939.00
01/25/2019 13:45,2,0.160,ALERT,212.16,297.87,60.038,1548441904,"201051344001093","174011545737251",32.96,-11.00,0,288.25,328.22,5.4,3.3,0.000,1193406.7,1193406.7,11430,0,0,0,L,1122011218,1,121.55,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441909,138940.00
01/25/2019 13:45,2,0.178,ACTIVE,212.38,298.77,60.054,1548441904,"201051344000458","174011545737251",18.19,-10.00,0,296.06,301.77,3.3,1.2,0.000,1202704.6,1202704.6,3530,0,0,0,L,1122011218,1,121.33,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441910,138941.00
01/25/2019 13:45,2,0.199,ALERT,212.16,298.47,60.043,1548441904,"201051344000890","174011545737251",22.40,-10.00,0,296.06,342.95,4.5,2.4,0.000,1197499.5,1197499.5,11429,0,0,0,L,1122011218,1,122.01,120.88,0002,-10,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441911,138942.00
01/25/2019 13:45,2,0.076,ALERT,212.38,298.47,60.022,1548441904,"201051344000988","174011545737251",21.11,-13.00,0,293.36,300.57,1.6,0.0,0.000,937964.4,937964.4,3568,0,0,0,L,1122011218,1,120.88,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441913,138943.00
01/25/2019 13:45,2,0.180,ACTIVE,212.61,299.07,60.033,1548441904,"201051344000582","174011545737251",19.24,-13.00,0,296.66,300.27,3.5,1.5,0.000,1177440.1,1177440.1,11386,0,0,0,L,1122011218,1,121.78,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441914,138944.00
01/25/2019 13:45,2,0.145,ACTIVE,212.38,299.07,60.038,1548441904,"201051344000868","174011545737251",16.56,-11.50,0,296.36,301.77,2.5,0.4,0.000,1189451.6,1189451.6,35269,0,0,0,L,1122011218,1,121.10,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441915,138945.00
01/25/2019 13:45,2,0.203,ACTIVE,212.83,299.07,60.028,1548441904,"201051344000576","174011545737251",21.09,-13.00,0,296.06,301.77,4.4,2.3,0.000,1203128.5,1203128.5,7699,0,0,0,L,1122011218,1,121.55,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441916,138946.00
01/25/2019 13:45,2,0.000,ALERT,212.61,298.47,59.985,1548441904,"201051344001158","174011545737251",0.00,-15.00,0,295.46,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3546,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548441918,138947.00
01/25/2019 13:45,2,0.189,ACTIVE,212.38,297.87,60.049,1548441904,"201051344000917","174011545737251",19.18,-10.00,0,293.96,322.81,3.7,1.6,0.000,1194348.5,1194348.5,11381,0,0,0,L,1122011218,1,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441919,138948.00
01/25/2019 13:45,2,0.262,ACTIVE,212.38,297.57,60.022,1548441904,"201051344000417","174011545737251",18.33,-11.00,0,295.46,299.07,4.9,2.8,0.000,969134.7,969134.7,11488,0,0,0,L,1122011218,1,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441920,138949.00
01/25/2019 13:45,2,0.094,ALERT,212.61,297.87,60.022,1548441904,"201051344000685","174011545737251",31.83,-11.50,0,295.46,313.80,3.1,1.0,0.000,1198590.6,1198590.6,11438,0,0,0,L,1122011218,1,122.46,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441922,138950.00
01/25/2019 13:45,2,0.193,ACTIVE,212.38,297.26,60.043,1548441904,"201051344000651","174011545737251",15.98,-13.00,0,295.46,299.07,3.1,1.1,0.000,1192293.1,1192293.1,11436,0,0,0,L,1122011218,1,122.23,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441922,138951.00
01/25/2019 13:45,2,0.158,ALERT,211.93,298.77,60.028,1548441904,"201051344000594","174011545737251",13.56,-12.00,0,295.46,329.43,2.2,0.2,0.000,1207122.9,1207122.9,35251,0,0,0,L,1122011218,1,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1548441924,138952.00
01/25/2019 13:45,2,0.197,ACTIVE,212.61,298.77,60.028,1548441904,"201051344000469","174011545737251",15.72,-15.00,0,294.86,300.87,3.2,1.1,0.000,1191452.4,1191452.4,3542,0,0,0,L,1122011218,1,120.88,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441925,138953.00
01/25/2019 13:45,2,0.000,ALERT,212.38,298.47,60.017,1548441904,"201051344000585","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11474,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548441927,138954.00
01/25/2019 13:45,2,0.189,ALERT,212.83,298.47,60.054,1548441904,"201051344000853","174011545737251",19.82,-12.00,0,296.36,347.76,3.9,1.8,0.000,1207319.1,1207319.1,3510,0,0,0,L,1122011218,1,121.78,122.23,0002,-13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441929,138955.00
01/25/2019 13:45,2,0.061,ALERT,212.38,298.47,60.049,1548441904,"201051344001145","174011545737251",33.46,-11.50,0,287.35,335.74,2.0,0.1,0.000,1206048.7,1206048.7,11411,0,0,0,L,1122011218,1,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1548441931,138956.00
01/25/2019 13:45,2,0.111,ALERT,212.16,297.87,60.022,1548441904,"201051344000438","174011545737251",32.14,-11.50,0,295.76,320.41,3.7,1.6,0.000,1199965.9,1199965.9,11439,0,0,0,L,1122011218,1,121.78,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441933,138957.00
01/25/2019 13:45,2,0.123,ACTIVE,211.70,297.87,60.028,1548441904,"201051344001135","174011545737251",16.94,-11.00,0,296.06,299.97,2.1,0.1,0.000,1188136.5,1188136.5,11420,0,0,0,L,1122011218,1,121.55,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441934,138958.00
01/25/2019 13:45,2,0.158,ACTIVE,212.16,298.47,60.049,1548441904,"201051344000983","174011545737251",21.57,-11.50,0,296.66,307.48,3.5,1.4,0.000,1206853.2,1206853.2,3513,0,0,0,L,1122011218,1,121.10,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441935,138959.00
01/25/2019 13:45,2,0.074,ALERT,212.16,297.57,60.075,1548441904,"201051344001203","174011545737251",31.91,-13.00,0,295.46,315.00,2.4,0.4,0.000,1197082.9,1197082.9,11444,0,0,0,L,1122011218,1,122.23,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441937,138960.00
01/25/2019 13:45,2,0.178,ALERT,212.16,298.77,60.054,1548441904,"201051344001230","174011545737251",22.48,-11.00,0,296.06,348.66,4.1,2.0,0.000,1191516.6,1191516.6,11445,0,0,0,L,1122011218,1,121.78,121.10,0002,-13,0,0,0,0,0,0,10,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441939,138961.00
01/25/2019 13:45,2,0.193,ALERT,211.93,297.87,60.022,1548441904,"201051344000646","174011545737251",20.12,-11.50,0,294.86,339.04,4.0,1.9,0.000,1186145.1,1186145.1,11434,0,0,0,L,1122011218,1,121.78,121.33,0002,-13,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441940,138962.00
01/25/2019 13:45,2,0.080,ALERT,212.61,298.17,60.081,1548441904,"201051344000867","174011545737251",32.62,-12.00,0,295.16,319.81,2.6,0.6,0.000,1188150.5,1188150.5,35285,0,0,0,L,1122011218,1,121.55,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441942,138963.00
01/25/2019 13:45,2,0.000,ALERT,213.06,298.47,60.038,1548441904,"201051344000633","174011545737251",0.00,-13.00,0,294.26,300.57,0.0,0.0,0.000,1187089.2,1187089.2,35340,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548441944,138964.00
01/25/2019 13:45,2,0.105,ALERT,211.70,297.87,60.049,1548441904,"201051344000955","174011545737251",32.50,-11.50,0,290.05,326.42,3.5,1.5,0.000,1205203.2,1205203.2,11434,0,0,0,L,1122011218,1,121.10,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548441946,138965.00
01/25/2019 13:45,2,0.178,ACTIVE,212.38,297.87,60.028,1548441904,"201051344000648","174011545737251",16.42,-15.00,0,295.46,300.87,3.0,1.0,0.000,1195305.5,1195305.5,35242,0,0,0,L,1122011218,1,120.88,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441947,138966.00
01/25/2019 13:45,2,0.174,ACTIVE,212.83,298.77,60.028,1548441904,"201051344000645","174011545737251",21.81,-12.00,0,296.66,300.87,3.9,1.8,0.000,1199604.1,1199604.1,35231,0,0,0,L,1122011218,1,121.55,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441948,138967.00
01/25/2019 13:45,2,0.201,ALERT,212.38,323.72,60.022,1548441904,"201051344000569","174011545737251",25.58,-11.50,0,297.26,352.27,5.2,3.1,0.000,1217014.9,1217014.9,3475,0,0,0,L,1122011218,1,120.88,122.01,0002,-14,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441950,138968.00
01/25/2019 13:45,2,0.266,ALERT,212.61,297.87,60.038,1548441904,"179051228000119","174011545737251",21.85,-11.00,0,295.16,337.54,5.9,3.8,0.000,3596.1,3596.1,3499,0,0,0,L,46974696,1,121.33,122.68,0000,-13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548441951,138969.00
01/25/2019 14:00,2,0.182,ACTIVE,212.61,299.67,60.001,1548442804,"201051344000579","174011545737251",16.24,-12.00,0,296.96,301.77,3.0,1.0,0.000,1216405.2,1216405.2,3531,0,0,0,L,1122011218,1,121.10,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442805,138970.00
01/25/2019 14:00,2,0.080,ALERT,211.70,297.26,59.990,1548442804,"201051344001025","174011545737251",31.99,-12.00,0,295.46,314.10,2.6,0.6,0.000,1201106.7,1201106.7,11443,0,0,0,L,1122011218,1,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548442807,138971.00
01/25/2019 14:00,2,0.164,ALERT,211.93,302.07,60.065,1548442804,"201051344001093","174011545737251",30.61,-11.50,0,287.95,328.22,4.9,2.8,0.000,1193407.5,1193407.5,11432,0,0,0,L,1122011218,1,121.55,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548442809,138972.00
01/25/2019 14:00,2,0.170,ACTIVE,212.38,299.07,60.001,1548442804,"201051344000458","174011545737251",16.12,-10.00,0,296.36,301.47,2.8,0.8,0.000,1202705.0,1202705.0,3531,0,0,0,L,1122011218,1,121.33,122.01,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442810,138973.00
01/25/2019 14:00,2,0.193,ACTIVE,212.16,298.77,59.990,1548442804,"201051344000890","174011545737251",21.59,-10.00,0,296.66,300.57,4.3,2.2,0.000,1197500.1,1197500.1,11431,0,0,0,L,1122011218,1,122.01,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442811,138974.00
01/25/2019 14:00,2,0.080,ALERT,212.38,298.77,60.006,1548442804,"201051344000988","174011545737251",20.93,-13.00,0,293.36,300.57,1.7,0.0,0.000,937964.4,937964.4,3570,0,0,0,L,1122011218,1,120.88,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548442813,138975.00
01/25/2019 14:00,2,0.176,ACTIVE,212.61,299.07,59.985,1548442804,"201051344000582","174011545737251",17.49,-13.00,0,296.96,300.57,3.1,1.1,0.000,1177440.5,1177440.5,11387,0,0,0,L,1122011218,1,121.78,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442814,138976.00
01/25/2019 14:00,2,0.141,ACTIVE_NO_POWER,212.38,299.67,60.012,1548442804,"201051344000868","174011545737251",13.38,-13.00,0,296.96,301.47,1.9,0.0,0.000,1189451.7,1189451.7,35270,0,0,0,L,1122011218,1,121.10,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442815,138977.00
01/25/2019 14:00,2,0.197,ACTIVE,212.83,299.67,59.990,1548442804,"201051344000576","174011545737251",19.96,-14.00,0,296.66,300.87,4.0,2.0,0.000,1203129.0,1203129.0,7700,0,0,0,L,1122011218,1,121.33,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442816,138978.00
01/25/2019 14:00,2,0.000,ALERT,212.83,299.07,60.006,1548442804,"201051344001158","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3548,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548442818,138979.00
01/25/2019 14:00,2,0.160,ACTIVE,212.16,297.57,59.996,1548442804,"201051344000917","174011545737251",21.01,-10.00,0,293.96,299.37,3.4,1.4,0.000,1194348.9,1194348.9,11382,0,0,0,L,1122011218,1,121.55,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442818,138980.00
01/25/2019 14:00,2,0.234,ACTIVE,212.16,297.57,60.012,1548442804,"201051344000417","174011545737251",19.68,-11.00,0,295.46,299.07,4.7,2.6,0.000,969135.4,969135.4,11489,0,0,0,L,1122011218,1,121.55,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442819,138981.00
01/25/2019 14:00,2,0.096,ALERT,212.38,297.87,60.012,1548442804,"201051344000685","174011545737251",31.55,-11.50,0,295.46,309.29,3.1,1.1,0.000,1198590.9,1198590.9,11440,0,0,0,L,1122011218,1,122.46,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548442821,138982.00
01/25/2019 14:00,2,0.105,ALERT,212.16,297.57,60.049,1548442804,"201051344000651","174011545737251",32.72,-14.00,0,294.56,318.61,3.5,1.5,0.000,1192293.4,1192293.4,11437,0,0,0,L,1122011218,1,122.01,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1548442823,138983.00
01/25/2019 14:00,2,0.094,ALERT,212.16,299.37,60.022,1548442804,"201051344000594","174011545737251",33.52,-12.00,0,294.86,329.43,3.2,1.2,0.000,1207123.0,1207123.0,35253,0,0,0,L,1122011218,1,120.88,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1548442825,138984.00
01/25/2019 14:00,2,0.113,ALERT,212.61,299.07,60.038,1548442804,"201051344000469","174011545737251",33.30,-14.00,0,295.46,317.10,3.9,1.8,0.000,1191452.7,1191452.7,3543,0,0,0,L,1122011218,1,120.88,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1548442827,138985.00
01/25/2019 14:00,2,0.000,ALERT,212.38,298.17,60.033,1548442804,"201051344000585","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11476,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548442828,138986.00
01/25/2019 14:00,2,0.170,ACTIVE,213.06,298.77,60.017,1548442804,"201051344000853","174011545737251",20.95,-12.00,0,296.36,300.87,3.6,1.6,0.000,1207319.6,1207319.6,3512,0,0,0,L,1122011218,1,121.78,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442829,138987.00
01/25/2019 14:00,2,0.059,ALERT,212.16,298.17,59.996,1548442804,"201051344001145","174011545737251",33.24,-11.50,0,287.05,355.28,2.0,0.1,0.000,1206048.7,1206048.7,11413,0,0,0,L,1122011218,1,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548442831,138988.00
01/25/2019 14:00,2,0.117,ALERT,212.16,303.58,59.996,1548442804,"201051344000438","174011545737251",28.65,-12.00,0,295.76,317.40,3.3,1.3,0.000,1199966.3,1199966.3,11441,0,0,0,L,1122011218,1,122.01,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548442833,138989.00
01/25/2019 14:00,2,0.055,ALERT,211.70,297.87,60.001,1548442804,"201051344001135","174011545737251",33.18,-11.00,0,295.76,323.41,1.9,0.0,0.000,1188136.6,1188136.6,11421,0,0,0,L,1122011218,1,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1548442835,138990.00
01/25/2019 14:00,2,0.141,ACTIVE,212.38,299.07,60.049,1548442804,"201051344000983","174011545737251",21.97,-12.00,0,296.66,301.17,3.2,1.1,0.000,1206853.6,1206853.6,3514,0,0,0,L,1122011218,1,121.10,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442836,138991.00
01/25/2019 14:00,2,0.072,ALERT,211.93,297.57,60.022,1548442804,"201051344001203","174011545737251",31.61,-13.00,0,295.46,310.49,2.4,0.4,0.000,1197083.0,1197083.0,11446,0,0,0,L,1122011218,1,122.01,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548442838,138992.00
01/25/2019 14:00,2,0.174,ALERT,212.16,298.47,60.001,1548442804,"201051344001230","174011545737251",22.03,-11.00,0,296.36,338.74,3.9,1.9,0.000,1191517.1,1191517.1,11447,0,0,0,L,1122011218,1,122.01,121.10,0002,-13,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442839,138993.00
01/25/2019 14:00,2,0.168,ACTIVE,211.93,298.17,60.017,1548442804,"201051344000646","174011545737251",21.05,-11.00,0,295.76,299.37,3.6,1.6,0.000,1186145.5,1186145.5,11436,0,0,0,L,1122011218,1,121.78,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442840,138994.00
01/25/2019 14:00,2,0.078,ALERT,212.83,298.47,59.990,1548442804,"201051344000867","174011545737251",32.38,-12.00,0,295.46,319.51,2.6,0.6,0.000,1188150.6,1188150.6,35287,0,0,0,L,1122011218,1,121.78,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548442842,138995.00
01/25/2019 14:00,2,0.000,ALERT,213.29,298.77,60.028,1548442804,"201051344000633","174011545737251",0.00,-14.00,0,294.56,300.57,0.0,0.0,0.000,1187089.2,1187089.2,35342,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548442844,138996.00
01/25/2019 14:00,2,0.104,ALERT,211.93,298.17,60.028,1548442804,"201051344000955","174011545737251",32.30,-11.50,0,289.75,321.31,3.4,1.4,0.000,1205203.6,1205203.6,11436,0,0,0,L,1122011218,1,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548442846,138997.00
01/25/2019 14:00,2,0.178,ACTIVE,212.61,298.47,60.012,1548442804,"201051344000648","174011545737251",13.90,-15.00,0,295.46,300.87,2.5,0.5,0.000,1195305.8,1195305.8,35243,0,0,0,L,1122011218,1,120.88,122.23,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442847,138998.00
01/25/2019 14:00,2,0.182,ACTIVE,213.06,299.37,60.012,1548442804,"201051344000645","174011545737251",19.12,-12.00,0,296.66,300.87,3.5,1.5,0.000,1199604.6,1199604.6,35232,0,0,0,L,1122011218,1,121.55,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442848,138999.00
01/25/2019 14:00,2,0.199,ALERT,212.61,300.57,60.022,1548442804,"201051344000569","174011545737251",23.68,-11.50,0,296.96,341.75,4.8,2.7,0.000,1217015.7,1217015.7,3477,0,0,0,L,1122011218,1,120.88,122.23,0002,-14,0,0,0,0,0,0,7,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442850,139000.00
01/25/2019 14:00,2,0.262,ACTIVE,212.83,299.07,60.012,1548442804,"179051228000119","174011545737251",20.83,-11.00,0,294.26,299.97,5.5,3.4,0.000,3597.1,3597.1,3501,0,0,0,L,46974696,1,121.33,122.68,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548442850,139001.00
01/25/2019 14:15,2,0.170,ACTIVE,212.83,300.27,60.028,1548443704,"201051344000579","174011545737251",11.89,-12.00,0,297.26,302.07,2.0,0.1,0.000,1216405.5,1216405.5,3532,0,0,0,L,1122011218,1,121.33,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443705,139002.00
01/25/2019 14:15,2,0.082,ALERT,211.93,297.26,60.038,1548443704,"201051344001025","174011545737251",31.59,-12.00,0,295.76,314.70,2.6,0.6,0.000,1201106.8,1201106.8,11445,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548443707,139003.00
01/25/2019 14:15,2,0.158,ALERT,212.16,298.17,60.043,1548443704,"201051344001093","174011545737251",32.26,-11.00,0,288.85,328.22,5.2,3.1,0.000,1193408.3,1193408.3,11434,0,0,0,L,1122011218,1,121.78,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548443709,139004.00
01/25/2019 14:15,2,0.117,ALERT,212.61,305.98,60.043,1548443704,"201051344000458","174011545737251",32.72,-10.00,0,296.66,317.70,4.0,1.9,0.000,1202705.3,1202705.3,3532,0,0,0,L,1122011218,1,121.33,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1548443710,139005.00
01/25/2019 14:15,2,0.186,ACTIVE,212.16,298.17,60.028,1548443704,"201051344000890","174011545737251",19.82,-10.00,0,296.66,301.17,3.7,1.7,0.000,1197500.7,1197500.7,11432,0,0,0,L,1122011218,1,122.01,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443711,139006.00
01/25/2019 14:15,2,0.080,ALERT,212.38,299.07,60.012,1548443704,"201051344000988","174011545737251",20.56,-13.00,0,294.26,300.87,1.7,0.0,0.000,937964.4,937964.4,3572,0,0,0,L,1122011218,1,121.10,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548443713,139007.00
01/25/2019 14:15,2,0.170,ACTIVE,212.61,299.07,60.017,1548443704,"201051344000582","174011545737251",13.60,-13.00,0,297.26,300.87,2.4,0.3,0.000,1177440.8,1177440.8,11388,0,0,0,L,1122011218,1,122.01,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443714,139008.00
01/25/2019 14:15,2,0.074,ALERT,212.83,299.97,60.033,1548443704,"201051344000868","174011545737251",33.48,-13.00,0,295.46,330.93,2.5,0.5,0.000,1189451.8,1189451.8,35271,0,0,0,L,1122011218,1,121.33,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1548443716,139009.00
01/25/2019 14:15,2,0.186,ACTIVE,213.29,299.97,60.033,1548443704,"201051344000576","174011545737251",17.26,-12.00,0,296.96,301.47,3.2,1.2,0.000,1203129.6,1203129.6,7701,0,0,0,L,1122011218,1,121.55,122.01,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443717,139010.00
01/25/2019 14:15,2,0.000,ALERT,213.06,299.67,60.038,1548443704,"201051344001158","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1182624.2,1182624.2,3550,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548443719,139011.00
01/25/2019 14:15,2,0.152,ACTIVE,212.38,297.87,60.012,1548443704,"201051344000917","174011545737251",19.22,-10.00,0,294.56,299.67,3.0,0.9,0.000,1194349.3,1194349.3,11383,0,0,0,L,1122011218,1,121.78,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443720,139012.00
01/25/2019 14:15,2,0.229,ACTIVE,212.38,297.57,60.022,1548443704,"201051344000417","174011545737251",17.77,-11.00,0,295.46,299.37,4.2,2.1,0.000,969136.1,969136.1,11490,0,0,0,L,1122011218,1,121.55,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443721,139013.00
01/25/2019 14:15,2,0.096,ALERT,212.38,297.87,60.022,1548443704,"201051344000685","174011545737251",31.03,-11.50,0,295.76,309.29,3.0,1.0,0.000,1198591.2,1198591.2,11442,0,0,0,L,1122011218,1,122.68,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548443722,139014.00
01/25/2019 14:15,2,0.119,ALERT,212.16,308.39,60.075,1548443704,"201051344000651","174011545737251",29.06,-14.00,0,293.66,318.91,3.3,1.3,0.000,1192293.8,1192293.8,11439,0,0,0,L,1122011218,1,122.23,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1548443724,139015.00
01/25/2019 14:15,2,0.094,ALERT,212.16,301.17,59.969,1548443704,"201051344000594","174011545737251",33.20,-13.00,0,294.26,329.73,3.2,1.2,0.000,1207123.2,1207123.2,35255,0,0,0,L,1122011218,1,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1548443726,139016.00
01/25/2019 14:15,2,0.115,ALERT,212.83,299.37,59.975,1548443704,"201051344000469","174011545737251",32.92,-15.00,0,295.76,317.10,3.9,1.8,0.000,1191453.1,1191453.1,3545,0,0,0,L,1122011218,1,120.88,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1548443728,139017.00
01/25/2019 14:15,2,0.000,ALERT,212.16,298.17,60.043,1548443704,"201051344000585","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11478,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548443730,139018.00
01/25/2019 14:15,2,0.160,ACTIVE,213.29,299.37,60.043,1548443704,"201051344000853","174011545737251",18.61,-13.00,0,296.96,301.17,3.0,1.0,0.000,1207320.0,1207320.0,3513,0,0,0,L,1122011218,1,121.78,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443731,139019.00
01/25/2019 14:15,2,0.061,ALERT,212.38,298.47,60.038,1548443704,"201051344001145","174011545737251",32.88,-12.00,0,286.74,336.04,2.0,0.0,0.000,1206048.7,1206048.7,11415,0,0,0,L,1122011218,1,121.78,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548443732,139020.00
01/25/2019 14:15,2,0.109,ALERT,212.16,297.87,60.033,1548443704,"201051344000438","174011545737251",31.35,-12.00,0,294.26,318.61,3.5,1.5,0.000,1199966.7,1199966.7,11443,0,0,0,L,1122011218,1,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548443734,139021.00
01/25/2019 14:15,2,0.053,ALERT,211.70,298.47,60.006,1548443704,"201051344001135","174011545737251",32.86,-11.50,0,296.36,323.72,1.8,0.0,0.000,1188136.6,1188136.6,11423,0,0,0,L,1122011218,1,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1548443736,139022.00
01/25/2019 14:15,2,0.133,ACTIVE,212.61,299.37,60.065,1548443704,"201051344000983","174011545737251",20.12,-12.00,0,296.96,301.47,2.7,0.7,0.000,1206853.9,1206853.9,3515,0,0,0,L,1122011218,1,121.33,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443737,139023.00
01/25/2019 14:15,2,0.072,ALERT,212.16,297.87,60.017,1548443704,"201051344001203","174011545737251",31.05,-13.00,0,295.46,315.60,2.3,0.3,0.000,1197083.1,1197083.1,11448,0,0,0,L,1122011218,1,122.23,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548443739,139024.00
01/25/2019 14:15,2,0.168,ALERT,212.16,298.47,60.012,1548443704,"201051344001230","174011545737251",20.99,-11.00,0,296.66,344.45,3.6,1.5,0.000,1191517.7,1191517.7,11449,0,0,0,L,1122011218,1,122.01,121.10,0002,-13,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443741,139025.00
01/25/2019 14:15,2,0.158,ACTIVE,211.93,298.17,60.028,1548443704,"201051344000646","174011545737251",19.24,-11.50,0,296.06,299.67,3.1,1.1,0.000,1186146.0,1186146.0,11437,0,0,0,L,1122011218,1,122.01,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443742,139026.00
01/25/2019 14:15,2,0.076,ALERT,213.06,298.47,60.017,1548443704,"201051344000867","174011545737251",31.87,-12.00,0,295.46,320.41,2.5,0.5,0.000,1188150.7,1188150.7,35289,0,0,0,L,1122011218,1,121.78,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548443744,139027.00
01/25/2019 14:15,2,0.000,ALERT,213.51,299.37,60.022,1548443704,"201051344000633","174011545737251",0.00,-13.00,0,294.86,300.87,0.0,0.0,0.000,1187089.2,1187089.2,35344,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548443746,139028.00
01/25/2019 14:15,2,0.105,ALERT,211.93,298.17,59.969,1548443704,"201051344000955","174011545737251",31.83,-11.50,0,289.15,320.41,3.4,1.4,0.000,1205203.9,1205203.9,11438,0,0,0,L,1122011218,1,121.33,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548443747,139029.00
01/25/2019 14:15,2,0.107,ALERT,212.61,309.89,60.017,1548443704,"201051344000648","174011545737251",32.96,-16.00,0,296.06,326.72,3.6,1.6,0.000,1195306.0,1195306.0,35244,0,0,0,L,1122011218,1,120.88,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1548443749,139030.00
01/25/2019 14:15,2,0.150,ACTIVE,213.29,299.37,60.038,1548443704,"201051344000645","174011545737251",19.36,-13.00,0,297.26,301.47,2.9,0.9,0.000,1199605.0,1199605.0,35233,0,0,0,L,1122011218,1,121.78,122.46,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443750,139031.00
01/25/2019 14:15,2,0.219,ALERT,212.83,299.97,60.049,1548443704,"201051344000569","174011545737251",20.52,-11.50,0,298.47,347.46,4.5,2.5,0.000,1217016.5,1217016.5,3479,0,0,0,L,1122011218,1,120.88,122.23,0002,-14,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443752,139032.00
01/25/2019 14:15,2,0.260,ACTIVE,213.29,298.77,60.038,1548443704,"179051228000119","174011545737251",17.35,-11.00,0,295.76,301.17,4.6,2.5,0.000,3598.0,3598.0,3502,0,0,0,L,46974696,1,121.55,122.91,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548443753,139033.00
01/25/2019 14:30,2,0.172,ALERT,212.61,299.67,60.038,1548444604,"201051344000579","174011545737251",11.89,-13.00,0,297.87,323.72,2.1,0.1,0.000,1216405.8,1216405.8,3533,0,0,0,L,1122011218,1,121.10,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444606,139034.00
01/25/2019 14:30,2,0.080,ALERT,212.16,297.26,60.001,1548444604,"201051344001025","174011545737251",31.65,-13.00,0,295.46,300.57,2.6,0.6,0.000,1201107.0,1201107.0,11447,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444608,139035.00
01/25/2019 14:30,2,0.162,ALERT,212.16,297.87,60.043,1548444604,"201051344001093","174011545737251",32.34,-11.50,0,288.85,320.11,5.3,3.2,0.000,1193409.0,1193409.0,11436,0,0,0,L,1122011218,1,121.78,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444610,139036.00
01/25/2019 14:30,2,0.119,ALERT,212.38,298.77,60.033,1548444604,"201051344000458","174011545737251",33.34,-11.00,0,297.26,317.70,4.0,2.0,0.000,1202705.8,1202705.8,3534,0,0,0,L,1122011218,1,121.10,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444612,139037.00
01/25/2019 14:30,2,0.189,ACTIVE,212.16,298.47,60.033,1548444604,"201051344000890","174011545737251",19.92,-10.00,0,296.06,301.17,3.8,1.8,0.000,1197501.1,1197501.1,11433,0,0,0,L,1122011218,1,122.01,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548444613,139038.00
01/25/2019 14:30,2,0.080,ALERT,212.38,298.47,60.017,1548444604,"201051344000988","174011545737251",20.61,-13.00,0,294.26,300.87,1.7,0.0,0.000,937964.4,937964.4,3574,0,0,0,L,1122011218,1,120.65,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444614,139039.00
01/25/2019 14:30,2,0.174,ALERT,212.61,299.07,60.049,1548444604,"201051344000582","174011545737251",13.96,-14.00,0,296.96,320.71,2.5,0.4,0.000,1177440.9,1177440.9,11389,0,0,0,L,1122011218,1,122.01,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1548444616,139040.00
01/25/2019 14:30,2,0.074,ALERT,212.61,299.67,60.028,1548444604,"201051344000868","174011545737251",33.56,-14.00,0,297.26,331.23,2.5,0.5,0.000,1189451.9,1189451.9,35273,0,0,0,L,1122011218,1,121.10,122.46,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444618,139041.00
01/25/2019 14:30,2,0.188,ACTIVE,213.06,299.67,60.038,1548444604,"201051344000576","174011545737251",17.35,-13.00,0,297.57,301.47,3.3,1.3,0.000,1203129.9,1203129.9,7702,0,0,0,L,1122011218,1,121.33,122.23,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548444619,139042.00
01/25/2019 14:30,2,0.000,ALERT,212.83,298.77,59.996,1548444604,"201051344001158","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1182624.2,1182624.2,3552,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548444621,139043.00
01/25/2019 14:30,2,0.154,ACTIVE,212.38,297.57,59.985,1548444604,"201051344000917","174011545737251",19.42,-10.00,0,294.26,299.67,3.1,1.0,0.000,1194349.5,1194349.5,11384,0,0,0,L,1122011218,1,121.78,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548444622,139044.00
01/25/2019 14:30,2,0.229,ACTIVE,212.38,297.57,60.038,1548444604,"201051344000417","174011545737251",17.87,-10.00,0,295.46,299.67,4.2,2.1,0.000,969136.6,969136.6,11491,0,0,0,L,1122011218,1,121.78,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548444623,139045.00
