ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 14:30,2,0.098,ALERT,212.61,298.17,60.038,1548444604,"201051344000685","174011545737251",31.09,-12.00,0,295.46,299.97,3.1,1.1,0.000,1198591.4,1198591.4,11444,0,0,0,L,1122011218,1,122.68,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444624,139046.00
01/25/2019 14:30,2,0.107,ALERT,212.38,297.26,60.012,1548444604,"201051344000651","174011545737251",32.40,-14.00,0,292.16,319.51,3.5,1.5,0.000,1192294.1,1192294.1,11441,0,0,0,L,1122011218,1,122.23,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444626,139047.00
01/25/2019 14:30,2,0.094,ALERT,212.16,299.07,60.038,1548444604,"201051344000594","174011545737251",33.26,-13.00,0,293.66,325.52,3.2,1.2,0.000,1207123.5,1207123.5,35257,0,0,0,L,1122011218,1,120.88,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444628,139048.00
01/25/2019 14:30,2,0.117,ALERT,212.61,299.07,60.022,1548444604,"201051344000469","174011545737251",32.98,-15.00,0,296.06,317.10,3.9,1.9,0.000,1191453.6,1191453.6,3547,0,0,0,L,1122011218,1,120.65,122.46,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444630,139049.00
01/25/2019 14:30,2,0.000,ALERT,212.38,298.47,60.038,1548444604,"201051344000585","174011545737251",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11480,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548444632,139050.00
01/25/2019 14:30,2,0.156,ACTIVE,213.06,298.77,60.033,1548444604,"201051344000853","174011545737251",19.14,-13.00,0,296.96,301.47,3.0,1.0,0.000,1207320.2,1207320.2,3514,0,0,0,L,1122011218,1,121.55,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548444633,139051.00
01/25/2019 14:30,2,0.059,ALERT,212.38,308.09,60.028,1548444604,"201051344001145","174011545737251",32.94,-12.00,0,284.94,329.43,2.0,0.0,0.000,1206048.7,1206048.7,11417,0,0,0,L,1122011218,1,122.01,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444635,139052.00
01/25/2019 14:30,2,0.111,ALERT,212.16,298.17,60.022,1548444604,"201051344000438","174011545737251",31.37,-12.00,0,296.06,300.57,3.6,1.5,0.000,1199967.0,1199967.0,11445,0,0,0,L,1122011218,1,122.01,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444637,139053.00
01/25/2019 14:30,2,0.051,ALERT,211.93,298.17,60.059,1548444604,"201051344001135","174011545737251",32.92,-11.50,0,296.36,323.72,1.7,0.0,0.000,1188136.6,1188136.6,11425,0,0,0,L,1122011218,1,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444638,139054.00
01/25/2019 14:30,2,0.133,ACTIVE,212.38,298.77,60.028,1548444604,"201051344000983","174011545737251",20.10,-13.00,0,297.26,301.47,2.7,0.7,0.000,1206854.1,1206854.1,3516,0,0,0,L,1122011218,1,121.10,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548444639,139055.00
01/25/2019 14:30,2,0.072,ALERT,212.38,297.87,59.990,1548444604,"201051344001203","174011545737251",31.11,-14.00,0,295.76,301.47,2.3,0.3,0.000,1197083.2,1197083.2,11450,0,0,0,L,1122011218,1,122.23,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444641,139056.00
01/25/2019 14:30,2,0.168,ACTIVE,212.38,298.77,60.022,1548444604,"201051344001230","174011545737251",21.09,-11.50,0,296.66,300.27,3.6,1.6,0.000,1191518.0,1191518.0,11451,0,0,0,L,1122011218,1,122.01,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548444642,139057.00
01/25/2019 14:30,2,0.162,ACTIVE,212.16,298.17,60.017,1548444604,"201051344000646","174011545737251",18.33,-11.50,0,295.76,299.97,3.0,1.0,0.000,1186146.2,1186146.2,11438,0,0,0,L,1122011218,1,122.01,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548444643,139058.00
01/25/2019 14:30,2,0.076,ALERT,213.06,297.87,59.975,1548444604,"201051344000867","174011545737251",31.93,-13.00,0,295.76,309.89,2.5,0.5,0.000,1188150.9,1188150.9,35291,0,0,0,L,1122011218,1,121.33,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444645,139059.00
01/25/2019 14:30,2,0.000,ALERT,213.29,298.77,60.001,1548444604,"201051344000633","174011545737251",0.00,-13.00,0,295.16,301.17,0.0,0.0,0.000,1187089.2,1187089.2,35346,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548444647,139060.00
01/25/2019 14:30,2,0.105,ALERT,211.93,298.47,60.065,1548444604,"201051344000955","174011545737251",31.83,-11.50,0,289.75,312.59,3.4,1.4,0.000,1205204.3,1205204.3,11440,0,0,0,L,1122011218,1,121.33,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444649,139061.00
01/25/2019 14:30,2,0.107,ALERT,212.61,298.17,60.006,1548444604,"201051344000648","174011545737251",33.42,-16.00,0,296.06,319.81,3.6,1.6,0.000,1195306.4,1195306.4,35246,0,0,0,L,1122011218,1,120.65,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548444650,139062.00
01/25/2019 14:30,2,0.154,ACTIVE,213.06,298.77,60.006,1548444604,"201051344000645","174011545737251",18.53,-13.00,0,296.96,301.47,2.9,0.9,0.000,1199605.3,1199605.3,35234,0,0,0,L,1122011218,1,121.55,122.46,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548444651,139063.00
01/25/2019 14:30,2,0.221,ACTIVE,212.61,299.37,60.017,1548444604,"201051344000569","174011545737251",20.42,-12.00,0,298.17,302.07,4.6,2.5,0.000,1217017.1,1217017.1,3481,0,0,0,L,1122011218,1,120.65,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548444652,139064.00
01/25/2019 14:30,2,0.262,ACTIVE,213.06,298.47,60.006,1548444604,"179051228000119","174011545737251",17.16,-11.00,0,295.16,300.87,4.6,2.5,0.000,3598.6,3598.6,3503,0,0,0,L,46974696,1,121.10,122.91,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548444653,139065.00
01/25/2019 14:45,2,0.178,ALERT,212.83,300.27,60.028,1548445504,"201051344000579","174011545737251",13.00,-13.00,0,297.26,324.02,2.3,0.3,0.000,1216406.1,1216406.1,3535,0,0,0,L,1122011218,1,121.10,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445506,139066.00
01/25/2019 14:45,2,0.066,ALERT,212.38,298.17,60.033,1548445504,"201051344001025","174011545737251",24.03,-13.00,0,295.46,300.87,2.1,0.1,0.000,1201107.1,1201107.1,11449,0,0,0,L,1122011218,1,121.55,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445508,139067.00
01/25/2019 14:45,2,0.160,ALERT,212.61,298.77,60.028,1548445504,"201051344001093","174011545737251",32.40,-11.50,0,288.55,318.91,5.3,3.2,0.000,1193409.8,1193409.8,11438,0,0,0,L,1122011218,1,122.01,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445510,139068.00
01/25/2019 14:45,2,0.121,ALERT,212.83,299.37,60.033,1548445504,"201051344000458","174011545737251",33.38,-11.00,0,296.36,318.30,4.1,2.0,0.000,1202706.2,1202706.2,3536,0,0,0,L,1122011218,1,121.33,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445512,139069.00
01/25/2019 14:45,2,0.189,ACTIVE,212.38,299.07,60.012,1548445504,"201051344000890","174011545737251",20.18,-11.00,0,296.36,301.47,3.9,1.8,0.000,1197501.5,1197501.5,11434,0,0,0,L,1122011218,1,122.01,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548445513,139070.00
01/25/2019 14:45,2,0.084,ALERT,212.38,299.07,59.985,1548445504,"201051344000988","174011545737251",19.16,-13.00,0,293.96,300.57,1.6,0.0,0.000,937964.4,937964.4,3576,0,0,0,L,1122011218,1,120.88,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445515,139071.00
01/25/2019 14:45,2,0.174,ALERT,213.06,299.67,60.028,1548445504,"201051344000582","174011545737251",15.07,-14.00,0,296.96,321.91,2.7,0.7,0.000,1177441.2,1177441.2,11391,0,0,0,L,1122011218,1,122.01,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445516,139072.00
01/25/2019 14:45,2,0.072,ALERT,213.06,300.27,60.033,1548445504,"201051344000868","174011545737251",33.62,-14.00,0,293.36,331.83,2.5,0.5,0.000,1189452.0,1189452.0,35275,0,0,0,L,1122011218,1,121.33,122.46,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445518,139073.00
01/25/2019 14:45,2,0.191,ACTIVE,213.29,299.97,60.028,1548445504,"201051344000576","174011545737251",18.05,-14.00,0,296.96,301.47,3.5,1.5,0.000,1203130.1,1203130.1,7703,0,0,0,L,1122011218,1,121.55,122.23,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548445519,139074.00
01/25/2019 14:45,2,0.000,ALERT,213.06,299.37,59.964,1548445504,"201051344001158","174011545737251",0.00,-15.00,0,295.46,300.87,0.0,0.0,0.000,1182624.2,1182624.2,3554,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548445521,139075.00
01/25/2019 14:45,2,0.158,ACTIVE,212.83,298.47,59.990,1548445504,"201051344000917","174011545737251",19.82,-11.00,0,293.96,300.27,3.2,1.1,0.000,1194349.7,1194349.7,11385,0,0,0,L,1122011218,1,122.01,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548445522,139076.00
01/25/2019 14:45,2,0.232,ACTIVE,212.83,298.47,60.033,1548445504,"201051344000417","174011545737251",18.31,-11.50,0,295.76,299.97,4.3,2.3,0.000,969137.0,969137.0,11492,0,0,0,L,1122011218,1,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548445523,139077.00
01/25/2019 14:45,2,0.094,ALERT,212.83,298.47,60.001,1548445504,"201051344000685","174011545737251",31.17,-12.00,0,295.76,300.57,3.0,1.0,0.000,1198591.6,1198591.6,11446,0,0,0,L,1122011218,1,122.68,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445525,139078.00
01/25/2019 14:45,2,0.107,ALERT,212.61,297.87,59.990,1548445504,"201051344000651","174011545737251",32.50,-14.00,0,290.65,320.71,3.6,1.5,0.000,1192294.5,1192294.5,11443,0,0,0,L,1122011218,1,122.23,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445526,139079.00
01/25/2019 14:45,2,0.096,ALERT,212.38,299.67,60.012,1548445504,"201051344000594","174011545737251",33.32,-13.00,0,291.85,326.72,3.3,1.2,0.000,1207123.8,1207123.8,35259,0,0,0,L,1122011218,1,121.10,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445528,139080.00
01/25/2019 14:45,2,0.115,ALERT,212.83,299.37,60.028,1548445504,"201051344000469","174011545737251",33.06,-15.00,0,295.16,320.41,3.9,1.8,0.000,1191454.0,1191454.0,3549,0,0,0,L,1122011218,1,120.88,122.46,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445530,139081.00
01/25/2019 14:45,2,0.000,ALERT,212.61,299.07,60.028,1548445504,"201051344000585","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11482,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548445532,139082.00
01/25/2019 14:45,2,0.158,ACTIVE,213.06,299.07,60.006,1548445504,"201051344000853","174011545737251",19.66,-13.00,0,296.96,301.17,3.2,1.1,0.000,1207320.4,1207320.4,3515,0,0,0,L,1122011218,1,121.55,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548445533,139083.00
01/25/2019 14:45,2,0.057,ALERT,212.83,298.77,60.012,1548445504,"201051344001145","174011545737251",33.02,-12.00,0,283.74,330.03,1.9,0.0,0.000,1206048.7,1206048.7,11419,0,0,0,L,1122011218,1,122.01,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445535,139084.00
01/25/2019 14:45,2,0.111,ALERT,212.61,298.77,60.022,1548445504,"201051344000438","174011545737251",31.49,-13.00,0,296.36,300.87,3.6,1.5,0.000,1199967.4,1199967.4,11447,0,0,0,L,1122011218,1,122.23,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445537,139085.00
01/25/2019 14:45,2,0.049,ALERT,212.38,299.07,60.022,1548445504,"201051344001135","174011545737251",33.00,-11.50,0,296.36,324.32,1.7,0.0,0.000,1188136.6,1188136.6,11427,0,0,0,L,1122011218,1,121.78,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445538,139086.00
01/25/2019 14:45,2,0.135,ACTIVE,212.83,299.37,60.028,1548445504,"201051344000983","174011545737251",20.63,-12.00,0,296.96,301.47,2.9,0.8,0.000,1206854.2,1206854.2,3517,0,0,0,L,1122011218,1,121.10,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548445539,139087.00
01/25/2019 14:45,2,0.072,ALERT,212.61,298.47,60.033,1548445504,"201051344001203","174011545737251",31.25,-14.00,0,295.76,302.07,2.3,0.3,0.000,1197083.2,1197083.2,11452,0,0,0,L,1122011218,1,122.46,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445541,139088.00
01/25/2019 14:45,2,0.201,ACTIVE,212.61,299.37,59.990,1548445504,"201051344001230","174011545737251",18.37,-11.50,0,296.66,300.87,3.8,1.7,0.000,1191518.4,1191518.4,11452,0,0,0,L,1122011218,1,122.46,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548445542,139089.00
01/25/2019 14:45,2,0.172,ACTIVE,212.38,298.77,60.054,1548445504,"201051344000646","174011545737251",18.23,-12.00,0,296.06,300.27,3.2,1.1,0.000,1186146.4,1186146.4,11439,0,0,0,L,1122011218,1,122.23,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548445543,139090.00
01/25/2019 14:45,2,0.078,ALERT,213.29,298.77,60.022,1548445504,"201051344000867","174011545737251",32.05,-13.00,0,295.46,309.59,2.5,0.5,0.000,1188151.0,1188151.0,35293,0,0,0,L,1122011218,1,121.55,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445545,139091.00
01/25/2019 14:45,2,0.000,ALERT,213.74,299.07,60.038,1548445504,"201051344000633","174011545737251",0.00,-14.00,0,294.56,300.87,0.0,0.0,0.000,1187089.2,1187089.2,35348,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548445547,139092.00
01/25/2019 14:45,2,0.105,ALERT,212.16,299.07,60.038,1548445504,"201051344000955","174011545737251",31.95,-11.50,0,290.05,312.59,3.5,1.4,0.000,1205204.6,1205204.6,11442,0,0,0,L,1122011218,1,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445549,139093.00
01/25/2019 14:45,2,0.105,ALERT,213.06,298.77,60.054,1548445504,"201051344000648","174011545737251",33.50,-16.00,0,295.76,319.81,3.6,1.6,0.000,1195306.8,1195306.8,35248,0,0,0,L,1122011218,1,120.88,122.68,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548445550,139094.00
01/25/2019 14:45,2,0.156,ACTIVE,213.29,299.37,60.017,1548445504,"201051344000645","174011545737251",20.20,-13.00,0,296.36,301.17,3.2,1.2,0.000,1199605.4,1199605.4,35235,0,0,0,L,1122011218,1,121.55,122.68,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548445551,139095.00
01/25/2019 14:45,2,0.223,ACTIVE,213.06,300.27,59.975,1548445504,"201051344000569","174011545737251",20.81,-12.00,0,297.57,302.07,4.7,2.6,0.000,1217017.7,1217017.7,3482,0,0,0,L,1122011218,1,120.88,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548445552,139096.00
01/25/2019 14:45,2,0.264,ALERT,213.29,298.77,60.028,1548445504,"179051228000119","174011545737251",18.21,-11.50,0,294.86,325.82,4.9,2.8,0.000,3599.2,3599.2,3504,0,0,0,L,46974696,1,121.33,123.14,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1548445554,139097.00
01/25/2019 15:00,2,0.102,ALERT,213.29,300.27,60.028,1548446404,"201051344000579","174011545737251",33.22,-13.00,0,297.87,324.62,3.5,1.4,0.000,1216406.3,1216406.3,3537,0,0,0,L,1122011218,1,121.55,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1548446406,139098.00
01/25/2019 15:00,2,0.080,ALERT,212.38,297.87,60.028,1548446404,"201051344001025","174011545737251",31.37,-13.00,0,296.36,310.49,2.6,0.6,0.000,1201107.3,1201107.3,11451,0,0,0,L,1122011218,1,121.55,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446408,139099.00
01/25/2019 15:00,2,0.162,ALERT,212.38,298.77,60.043,1548446404,"201051344001093","174011545737251",32.08,-11.50,0,288.85,327.32,5.3,3.2,0.000,1193410.6,1193410.6,11440,0,0,0,L,1122011218,1,122.01,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446410,139100.00
01/25/2019 15:00,2,0.119,ALERT,212.83,299.67,59.975,1548446404,"201051344000458","174011545737251",33.16,-11.00,0,296.66,325.22,4.0,2.0,0.000,1202706.6,1202706.6,3538,0,0,0,L,1122011218,1,121.55,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446412,139101.00
01/25/2019 15:00,2,0.186,ACTIVE,212.38,299.07,60.028,1548446404,"201051344000890","174011545737251",18.45,-11.00,0,297.26,303.88,3.5,1.4,0.000,1197501.9,1197501.9,11435,0,0,0,L,1122011218,1,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548446413,139102.00
01/25/2019 15:00,2,0.080,ALERT,212.83,299.37,60.065,1548446404,"201051344000988","174011545737251",20.42,-14.00,0,294.26,301.17,1.7,0.0,0.000,937964.4,937964.4,3578,0,0,0,L,1122011218,1,121.33,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446414,139103.00
01/25/2019 15:00,2,0.098,ALERT,212.83,299.67,60.006,1548446404,"201051344000582","174011545737251",32.96,-15.00,0,297.57,322.21,3.3,1.3,0.000,1177441.4,1177441.4,11393,0,0,0,L,1122011218,1,122.01,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1548446416,139104.00
01/25/2019 15:00,2,0.072,ALERT,213.06,301.17,59.990,1548446404,"201051344000868","174011545737251",33.40,-13.00,0,293.96,332.13,2.5,0.5,0.000,1189452.1,1189452.1,35277,0,0,0,L,1122011218,1,121.55,122.68,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446418,139105.00
01/25/2019 15:00,2,0.186,ACTIVE,213.51,299.97,60.028,1548446404,"201051344000576","174011545737251",15.90,-13.00,0,297.26,301.77,3.0,1.0,0.000,1203130.5,1203130.5,7704,0,0,0,L,1122011218,1,121.78,122.01,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548446419,139106.00
01/25/2019 15:00,2,0.000,ALERT,213.06,299.37,60.022,1548446404,"201051344001158","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1182624.2,1182624.2,3556,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548446421,139107.00
01/25/2019 15:00,2,0.150,ACTIVE,212.61,298.17,60.012,1548446404,"201051344000917","174011545737251",18.09,-11.00,0,295.16,302.07,2.8,0.8,0.000,1194350.0,1194350.0,11386,0,0,0,L,1122011218,1,121.78,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548446422,139108.00
01/25/2019 15:00,2,0.227,ACTIVE,212.83,297.87,59.996,1548446404,"201051344000417","174011545737251",16.24,-11.50,0,296.36,302.37,3.8,1.7,0.000,969137.6,969137.6,11493,0,0,0,L,1122011218,1,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548446423,139109.00
01/25/2019 15:00,2,0.098,ALERT,212.83,298.77,60.022,1548446404,"201051344000685","174011545737251",30.73,-12.00,0,296.66,306.28,3.1,1.0,0.000,1198591.9,1198591.9,11448,0,0,0,L,1122011218,1,122.68,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446424,139110.00
01/25/2019 15:00,2,0.109,ALERT,212.61,297.87,60.006,1548446404,"201051344000651","174011545737251",32.24,-15.00,0,290.05,320.71,3.6,1.6,0.000,1192294.9,1192294.9,11445,0,0,0,L,1122011218,1,122.23,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446426,139111.00
01/25/2019 15:00,2,0.098,ALERT,212.83,299.97,60.028,1548446404,"201051344000594","174011545737251",33.10,-13.00,0,291.25,332.13,3.3,1.3,0.000,1207124.1,1207124.1,35261,0,0,0,L,1122011218,1,121.55,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446428,139112.00
01/25/2019 15:00,2,0.117,ALERT,213.29,299.67,60.038,1548446404,"201051344000469","174011545737251",32.84,-15.00,0,295.76,321.91,3.9,1.8,0.000,1191454.4,1191454.4,3551,0,0,0,L,1122011218,1,121.10,122.68,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446430,139113.00
01/25/2019 15:00,2,0.000,ALERT,212.61,298.77,60.028,1548446404,"201051344000585","174011545737251",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,1206996.1,1206996.1,11484,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548446432,139114.00
01/25/2019 15:00,2,0.154,ACTIVE,213.74,299.37,60.043,1548446404,"201051344000853","174011545737251",18.23,-14.00,0,296.96,301.17,2.9,0.8,0.000,1207320.7,1207320.7,3516,0,0,0,L,1122011218,1,122.23,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548446433,139115.00
01/25/2019 15:00,2,0.057,ALERT,212.83,298.77,60.054,1548446404,"201051344001145","174011545737251",32.80,-12.00,0,282.84,333.93,1.9,0.0,0.000,1206048.7,1206048.7,11421,0,0,0,L,1122011218,1,122.01,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446434,139116.00
01/25/2019 15:00,2,0.113,ALERT,212.61,298.77,60.017,1548446404,"201051344000438","174011545737251",31.15,-13.00,0,294.26,310.49,3.6,1.5,0.000,1199967.8,1199967.8,11449,0,0,0,L,1122011218,1,122.23,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446436,139117.00
01/25/2019 15:00,2,0.049,ALERT,212.16,298.77,60.033,1548446404,"201051344001135","174011545737251",32.84,-12.00,0,296.66,324.92,1.7,0.0,0.000,1188136.6,1188136.6,11429,0,0,0,L,1122011218,1,121.78,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446438,139118.00
01/25/2019 15:00,2,0.131,ACTIVE,213.06,299.67,60.033,1548446404,"201051344000983","174011545737251",19.48,-13.00,0,297.26,301.47,2.6,0.6,0.000,1206854.4,1206854.4,3518,0,0,0,L,1122011218,1,121.55,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548446439,139119.00
01/25/2019 15:00,2,0.074,ALERT,212.61,298.47,60.038,1548446404,"201051344001203","174011545737251",30.93,-14.00,0,296.66,310.19,2.4,0.3,0.000,1197083.3,1197083.3,11454,0,0,0,L,1122011218,1,122.68,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446441,139120.00
01/25/2019 15:00,2,0.168,ACTIVE,212.61,299.07,60.033,1548446404,"201051344001230","174011545737251",20.81,-11.50,0,297.57,303.28,3.5,1.5,0.000,1191518.8,1191518.8,11453,0,0,0,L,1122011218,1,122.23,121.10,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548446442,139121.00
01/25/2019 15:00,2,0.152,ACTIVE,212.38,298.47,60.049,1548446404,"201051344000646","174011545737251",19.06,-12.00,0,296.66,302.37,3.0,0.9,0.000,1186146.7,1186146.7,11440,0,0,0,L,1122011218,1,122.23,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548446443,139122.00
01/25/2019 15:00,2,0.076,ALERT,213.29,299.07,60.017,1548446404,"201051344000867","174011545737251",31.87,-13.00,0,296.06,315.60,2.5,0.5,0.000,1188151.1,1188151.1,35295,0,0,0,L,1122011218,1,122.01,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446445,139123.00
01/25/2019 15:00,2,0.000,ALERT,213.96,299.07,60.017,1548446404,"201051344000633","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,1187089.2,1187089.2,35350,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548446447,139124.00
01/25/2019 15:00,2,0.107,ALERT,212.16,298.47,60.038,1548446404,"201051344000955","174011545737251",31.73,-12.00,0,290.35,319.21,3.5,1.5,0.000,1205205.0,1205205.0,11444,0,0,0,L,1122011218,1,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446448,139125.00
01/25/2019 15:00,2,0.105,ALERT,213.06,298.77,60.033,1548446404,"201051344000648","174011545737251",33.40,-16.00,0,296.06,326.72,3.6,1.6,0.000,1195307.2,1195307.2,35250,0,0,0,L,1122011218,1,121.10,122.46,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548446450,139126.00
01/25/2019 15:00,2,0.146,ACTIVE,213.29,299.07,60.033,1548446404,"201051344000645","174011545737251",19.28,-13.00,0,297.26,301.47,2.9,0.9,0.000,1199605.7,1199605.7,35236,0,0,0,L,1122011218,1,121.78,122.46,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548446451,139127.00
01/25/2019 15:00,2,0.223,ACTIVE,213.06,299.67,60.033,1548446404,"201051344000569","174011545737251",20.52,-13.00,0,298.47,303.58,4.7,2.6,0.000,1217018.3,1217018.3,3483,0,0,0,L,1122011218,1,121.10,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548446452,139128.00
01/25/2019 15:00,2,0.264,ACTIVE,213.29,298.77,60.075,1548446404,"179051228000119","174011545737251",17.29,-11.50,0,295.46,301.17,4.6,2.5,0.000,3599.9,3599.9,3506,0,0,0,L,46974696,1,121.55,122.91,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548446453,139129.00
01/25/2019 15:15,2,0.211,ALERT,213.06,300.57,60.038,1548447304,"201051344000579","174011545737251",19.18,-13.00,0,297.87,325.22,4.1,2.0,0.000,1216406.5,1216406.5,3539,0,0,0,L,1122011218,1,121.55,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548447306,139130.00
01/25/2019 15:15,2,0.082,ALERT,212.61,298.47,59.975,1548447304,"201051344001025","174011545737251",32.80,-14.00,0,296.36,314.70,2.8,0.8,0.000,1201107.4,1201107.4,11453,0,0,0,L,1122011218,1,121.78,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447308,139131.00
01/25/2019 15:15,2,0.232,ALERT,212.83,299.37,60.022,1548447304,"201051344001093","174011545737251",13.80,-11.50,0,288.85,333.33,3.3,1.2,0.000,1193411.4,1193411.4,11442,0,0,0,L,1122011218,1,122.01,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447310,139132.00
01/25/2019 15:15,2,0.195,ALERT,212.83,300.27,60.012,1548447304,"201051344000458","174011545737251",21.03,-11.00,0,296.96,325.52,4.2,2.1,0.000,1202707.1,1202707.1,3540,0,0,0,L,1122011218,1,121.55,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447312,139133.00
01/25/2019 15:15,2,0.219,ACTIVE,212.83,329.13,59.975,1548447304,"201051344000890","174011545737251",26.36,-11.00,0,296.66,335.44,5.8,3.7,0.000,1197502.5,1197502.5,11436,0,0,0,L,1122011218,1,122.46,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548447313,139134.00
01/25/2019 15:15,2,0.078,ALERT,212.83,299.67,59.990,1548447304,"201051344000988","174011545737251",21.71,-14.00,0,294.86,301.17,1.8,0.0,0.000,937964.4,937964.4,3580,0,0,0,L,1122011218,1,121.10,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447315,139135.00
01/25/2019 15:15,2,0.197,ALERT,213.29,299.97,60.038,1548447304,"201051344000582","174011545737251",22.26,-14.00,0,297.57,321.91,4.5,2.4,0.000,1177441.6,1177441.6,11395,0,0,0,L,1122011218,1,122.23,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1548447316,139136.00
01/25/2019 15:15,2,0.160,ALERT,213.06,300.27,59.985,1548447304,"201051344000868","174011545737251",20.85,-15.00,0,293.96,332.13,3.4,1.4,0.000,1189452.2,1189452.2,35279,0,0,0,L,1122011218,1,121.33,122.68,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447318,139137.00
01/25/2019 15:15,2,0.223,ACTIVE,213.74,300.57,60.033,1548447304,"201051344000576","174011545737251",23.12,-14.00,0,297.57,301.77,5.2,3.1,0.000,1203130.9,1203130.9,7705,0,0,0,L,1122011218,1,121.78,122.46,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548447319,139138.00
01/25/2019 15:15,2,0.000,ALERT,213.29,299.97,59.996,1548447304,"201051344001158","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1182624.2,1182624.2,3558,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548447321,139139.00
01/25/2019 15:15,2,0.182,ACTIVE,213.29,330.33,60.017,1548447304,"201051344000917","174011545737251",25.82,-11.00,0,294.56,335.44,4.8,2.7,0.000,1194350.3,1194350.3,11387,0,0,0,L,1122011218,1,122.23,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548447322,139140.00
01/25/2019 15:15,2,0.248,ACTIVE,213.06,298.77,60.028,1548447304,"201051344000417","174011545737251",21.61,-11.50,0,296.06,299.97,5.5,3.4,0.000,969138.2,969138.2,11494,0,0,0,L,1122011218,1,122.01,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548447323,139141.00
01/25/2019 15:15,2,0.098,ALERT,213.06,299.07,59.985,1548447304,"201051344000685","174011545737251",32.56,-12.00,0,296.36,313.80,3.2,1.2,0.000,1198592.2,1198592.2,11450,0,0,0,L,1122011218,1,122.91,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447325,139142.00
01/25/2019 15:15,2,0.213,ALERT,212.83,298.47,59.996,1548447304,"201051344000651","174011545737251",20.57,-15.00,0,290.95,323.41,4.5,2.4,0.000,1192295.3,1192295.3,11447,0,0,0,L,1122011218,1,122.68,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447326,139143.00
01/25/2019 15:15,2,0.172,ALERT,212.83,300.57,60.012,1548447304,"201051344000594","174011545737251",19.30,-13.00,0,290.65,332.73,3.4,1.3,0.000,1207124.4,1207124.4,35263,0,0,0,L,1122011218,1,121.55,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447328,139144.00
01/25/2019 15:15,2,0.217,ALERT,213.29,299.97,59.990,1548447304,"201051344000469","174011545737251",20.61,-15.00,0,296.06,322.21,4.5,2.5,0.000,1191454.9,1191454.9,3553,0,0,0,L,1122011218,1,121.10,122.91,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447330,139145.00
01/25/2019 15:15,2,0.000,ALERT,212.83,299.37,60.017,1548447304,"201051344000585","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11486,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548447332,139146.00
01/25/2019 15:15,2,0.186,ACTIVE,213.96,315.60,60.001,1548447304,"201051344000853","174011545737251",24.19,-13.00,0,297.57,336.94,4.6,2.5,0.000,1207321.1,1207321.1,3517,0,0,0,L,1122011218,1,122.23,122.68,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548447333,139147.00
01/25/2019 15:15,2,0.129,ALERT,213.06,299.37,59.990,1548447304,"201051344001145","174011545737251",18.01,-13.00,0,282.54,364.59,2.4,0.4,0.000,1206048.7,1206048.7,11423,0,0,0,L,1122011218,1,122.23,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447335,139148.00
01/25/2019 15:15,2,0.111,ALERT,212.83,305.38,59.985,1548447304,"201051344000438","174011545737251",32.74,-13.00,0,294.26,318.00,3.7,1.7,0.000,1199968.2,1199968.2,11451,0,0,0,L,1122011218,1,122.46,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447337,139149.00
01/25/2019 15:15,2,0.131,ALERT,212.38,299.07,60.017,1548447304,"201051344001135","174011545737251",20.89,-12.00,0,296.66,325.22,2.8,0.8,0.000,1188136.6,1188136.6,11431,0,0,0,L,1122011218,1,122.01,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447339,139150.00
01/25/2019 15:15,2,0.160,ACTIVE,213.06,333.03,60.022,1548447304,"201051344000983","174011545737251",26.68,-13.00,0,297.26,342.35,4.3,2.2,0.000,1206854.7,1206854.7,3519,0,0,0,L,1122011218,1,121.78,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548447339,139151.00
01/25/2019 15:15,2,0.074,ALERT,212.61,298.47,59.990,1548447304,"201051344001203","174011545737251",32.64,-14.00,0,296.66,315.60,2.5,0.5,0.000,1197083.4,1197083.4,11456,0,0,0,L,1122011218,1,122.46,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447341,139152.00
01/25/2019 15:15,2,0.232,ACTIVE,213.06,335.14,60.012,1548447304,"201051344001230","174011545737251",23.08,-11.50,0,297.26,346.86,5.5,3.4,0.004,1191519.3,1191519.3,11454,0,0,0,L,1122011218,1,122.46,121.33,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548447342,139153.00
01/25/2019 15:15,2,0.215,ACTIVE,212.83,325.52,60.065,1548447304,"201051344000646","174011545737251",23.72,-12.00,0,296.36,334.84,5.1,3.0,0.000,1186147.1,1186147.1,11441,0,0,0,L,1122011218,1,122.46,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548447343,139154.00
01/25/2019 15:15,2,0.080,ALERT,213.29,299.37,60.033,1548447304,"201051344000867","174011545737251",33.60,-13.00,0,296.06,326.42,2.7,0.7,0.000,1188151.2,1188151.2,35297,0,0,0,L,1122011218,1,122.01,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447345,139155.00
01/25/2019 15:15,2,0.000,ALERT,213.96,299.67,59.996,1548447304,"201051344000633","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,1187089.2,1187089.2,35352,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548447347,139156.00
01/25/2019 15:15,2,0.107,ALERT,212.38,298.77,60.022,1548447304,"201051344000955","174011545737251",32.88,-12.00,0,290.05,326.72,3.6,1.5,0.000,1205205.3,1205205.3,11446,0,0,0,L,1122011218,1,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447349,139157.00
01/25/2019 15:15,2,0.197,ALERT,213.06,298.77,60.017,1548447304,"201051344000648","174011545737251",20.67,-16.00,0,296.06,327.32,4.2,2.1,0.000,1195307.5,1195307.5,35252,0,0,0,L,1122011218,1,121.10,122.68,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548447350,139158.00
01/25/2019 15:15,2,0.215,ACTIVE,213.51,299.97,59.975,1548447304,"201051344000645","174011545737251",22.60,-13.00,0,296.96,302.68,5.0,2.9,0.000,1199606.1,1199606.1,35237,0,0,0,L,1122011218,1,122.01,122.68,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548447351,139159.00
01/25/2019 15:15,2,0.236,ACTIVE,213.29,335.74,59.996,1548447304,"201051344000569","174011545737251",26.34,-12.00,0,298.17,353.17,6.3,4.2,0.004,1217019.1,1217019.1,3484,0,0,0,L,1122011218,1,121.33,122.46,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548447352,139160.00
01/25/2019 15:15,2,0.283,ACTIVE,213.29,299.37,60.001,1548447304,"179051228000119","174011545737251",24.71,-11.50,0,295.46,319.51,7.1,4.9,0.000,3600.7,3600.7,3507,0,0,0,L,46974696,1,121.55,123.14,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548447353,139161.00
01/25/2019 15:30,2,0.193,ALERT,213.29,300.57,60.033,1548448204,"201051344000579","174011545737251",18.55,-13.00,0,298.17,324.92,3.6,1.6,0.000,1216406.8,1216406.8,3541,0,0,0,L,1122011218,1,121.55,122.23,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1548448206,139162.00
01/25/2019 15:30,2,0.082,ALERT,212.83,298.17,60.049,1548448204,"201051344001025","174011545737251",32.14,-14.00,0,296.66,314.70,2.7,0.7,0.000,1201107.6,1201107.6,11455,0,0,0,L,1122011218,1,121.78,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548448208,139163.00
01/25/2019 15:30,2,0.160,ALERT,213.06,299.07,60.043,1548448204,"201051344001093","174011545737251",33.24,-11.50,0,289.45,332.73,5.5,3.3,0.000,1193412.1,1193412.1,11444,0,0,0,L,1122011218,1,122.23,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548448210,139164.00
01/25/2019 15:30,2,0.184,ALERT,213.29,299.97,60.038,1548448204,"201051344000458","174011545737251",18.85,-11.50,0,297.57,324.92,3.5,1.5,0.000,1202707.4,1202707.4,3542,0,0,0,L,1122011218,1,121.78,122.46,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1548448212,139165.00
01/25/2019 15:30,2,0.211,ALERT,212.83,299.37,60.001,1548448204,"201051344000890","174011545737251",23.42,-11.00,0,296.96,340.85,5.0,2.9,0.000,1197503.1,1197503.1,11437,0,0,0,L,1122011218,1,122.23,121.33,0002,-11,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548448214,139166.00
01/25/2019 15:30,2,0.078,ALERT,212.83,299.37,60.038,1548448204,"201051344000988","174011545737251",21.51,-13.00,0,294.86,301.77,1.7,0.0,0.000,937964.4,937964.4,3582,0,0,0,L,1122011218,1,121.33,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548448215,139167.00
01/25/2019 15:30,2,0.184,ALERT,213.29,299.97,60.049,1548448204,"201051344000582","174011545737251",19.00,-14.00,0,298.17,322.51,3.5,1.5,0.000,1177442.0,1177442.0,11397,0,0,0,L,1122011218,1,122.23,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1548448217,139168.00
01/25/2019 15:30,2,0.154,ALERT,213.29,300.57,60.033,1548448204,"201051344000868","174011545737251",18.83,-14.00,0,294.26,332.13,3.0,0.9,0.000,1189452.4,1189452.4,35281,0,0,0,L,1122011218,1,121.55,122.68,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1548448219,139169.00
01/25/2019 15:30,2,0.211,ACTIVE,213.74,300.57,60.033,1548448204,"201051344000576","174011545737251",21.75,-14.00,0,297.87,302.37,4.7,2.6,0.000,1203131.4,1203131.4,7706,0,0,0,L,1122011218,1,121.78,122.46,0000,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548448220,139170.00
01/25/2019 15:30,2,0.000,ALERT,213.51,299.97,60.033,1548448204,"201051344001158","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1182624.2,1182624.2,3560,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548448222,139171.00
01/25/2019 15:30,2,0.178,ALERT,213.29,298.77,60.043,1548448204,"201051344000917","174011545737251",21.39,-11.00,0,295.46,334.84,3.9,1.8,0.000,1194350.7,1194350.7,11388,0,0,0,L,1122011218,1,122.23,122.23,0002,-15,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548448224,139172.00
01/25/2019 15:30,2,0.264,ACTIVE,213.06,298.47,60.049,1548448204,"201051344000417","174011545737251",20.40,-11.50,0,296.66,300.57,5.4,3.3,0.000,969138.9,969138.9,11495,0,0,0,L,1122011218,1,122.01,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548448225,139173.00
01/25/2019 15:30,2,0.098,ALERT,213.06,298.77,60.028,1548448204,"201051344000685","174011545737251",32.03,-13.00,0,296.66,314.70,3.2,1.1,0.000,1198592.4,1198592.4,11452,0,0,0,L,1122011218,1,122.91,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548448227,139174.00
01/25/2019 15:30,2,0.105,ALERT,212.83,299.37,60.033,1548448204,"201051344000651","174011545737251",33.14,-15.00,0,290.95,326.72,3.6,1.5,0.000,1192295.7,1192295.7,11449,0,0,0,L,1122011218,1,122.46,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1548448228,139175.00
01/25/2019 15:30,2,0.162,ALERT,213.06,300.57,60.038,1548448204,"201051344000594","174011545737251",16.06,-13.00,0,291.55,333.33,2.7,0.6,0.000,1207124.7,1207124.7,35265,0,0,0,L,1122011218,1,121.55,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1548448230,139176.00
01/25/2019 15:30,2,0.213,ALERT,213.51,300.27,60.022,1548448204,"201051344000469","174011545737251",18.41,-15.00,0,296.66,322.51,4.0,1.9,0.000,1191455.3,1191455.3,3555,0,0,0,L,1122011218,1,121.33,122.91,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1548448232,139177.00
01/25/2019 15:30,2,0.000,ALERT,213.06,299.37,60.012,1548448204,"201051344000585","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11488,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548448234,139178.00
01/25/2019 15:30,2,0.176,ALERT,213.96,300.57,60.022,1548448204,"201051344000853","174011545737251",22.24,-13.00,0,297.26,340.55,4.0,1.9,0.000,1207321.4,1207321.4,3518,0,0,0,L,1122011218,1,122.23,122.91,0002,-14,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548448236,139179.00
01/25/2019 15:30,2,0.057,ALERT,213.29,299.37,60.012,1548448204,"201051344001145","174011545737251",33.87,-13.00,0,282.84,364.59,2.0,0.0,0.000,1206048.7,1206048.7,11425,0,0,0,L,1122011218,1,122.46,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548448238,139180.00
01/25/2019 15:30,2,0.111,ALERT,212.83,298.77,60.043,1548448204,"201051344000438","174011545737251",32.32,-13.00,0,292.76,318.91,3.7,1.7,0.000,1199968.5,1199968.5,11453,0,0,0,L,1122011218,1,122.46,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548448239,139181.00
01/25/2019 15:30,2,0.121,ALERT,212.61,299.07,60.022,1548448204,"201051344001135","174011545737251",17.79,-12.00,0,297.57,324.92,2.2,0.2,0.000,1188136.7,1188136.7,11433,0,0,0,L,1122011218,1,122.01,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1548448241,139182.00
01/25/2019 15:30,2,0.150,ALERT,213.29,300.27,60.038,1548448204,"201051344000983","174011545737251",23.54,-13.00,0,297.87,338.14,3.6,1.6,0.000,1206855.0,1206855.0,3520,0,0,0,L,1122011218,1,121.78,122.23,0002,-14,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548448243,139183.00
01/25/2019 15:30,2,0.072,ALERT,213.06,298.77,60.033,1548448204,"201051344001203","174011545737251",32.01,-14.00,0,296.66,315.00,2.4,0.4,0.000,1197083.5,1197083.5,11458,0,0,0,L,1122011218,1,122.68,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548448245,139184.00
01/25/2019 15:30,2,0.186,ALERT,213.06,335.14,60.038,1548448204,"201051344001230","174011545737251",25.74,-11.50,0,297.57,346.86,4.8,2.8,0.000,1191519.9,1191519.9,11455,0,0,0,L,1122011218,1,122.46,121.55,0002,-15,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548448247,139185.00
01/25/2019 15:30,2,0.170,ALERT,212.61,315.60,60.017,1548448204,"201051344000646","174011545737251",24.87,-12.00,0,296.66,336.94,4.3,2.2,0.000,1186147.5,1186147.5,11442,0,0,0,L,1122011218,1,122.46,121.55,0002,-14,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548448249,139186.00
01/25/2019 15:30,2,0.078,ALERT,213.74,300.57,60.070,1548448204,"201051344000867","174011545737251",33.34,-13.00,0,296.66,327.02,2.6,0.6,0.000,1188151.4,1188151.4,35299,0,0,0,L,1122011218,1,122.01,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548448251,139187.00
