ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 15:30,2,0.000,ALERT,214.19,299.97,60.033,1548448204,"201051344000633","174011545737251",0.00,-14.00,0,295.46,301.77,0.0,0.0,0.000,1187089.2,1187089.2,35354,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548448252,139188.00
01/25/2019 15:30,2,0.107,ALERT,212.61,299.07,60.028,1548448204,"201051344000955","174011545737251",32.60,-12.00,0,290.65,324.92,3.6,1.6,0.000,1205205.7,1205205.7,11448,0,0,0,L,1122011218,1,121.78,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548448254,139189.00
01/25/2019 15:30,2,0.191,ALERT,213.51,299.37,60.049,1548448204,"201051344000648","174011545737251",19.14,-16.00,0,296.66,327.02,3.7,1.7,0.000,1195307.9,1195307.9,35254,0,0,0,L,1122011218,1,121.33,122.91,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1548448256,139190.00
01/25/2019 15:30,2,0.199,ACTIVE,213.74,299.97,60.001,1548448204,"201051344000645","174011545737251",22.44,-13.00,0,297.87,303.58,4.5,2.5,0.000,1199606.5,1199606.5,35238,0,0,0,L,1122011218,1,122.01,122.68,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548448257,139191.00
01/25/2019 15:30,2,0.215,ALERT,213.51,336.04,60.043,1548448204,"201051344000569","174011545737251",27.47,-12.00,0,298.47,351.37,6.0,3.9,0.000,1217019.8,1217019.8,3485,0,0,0,L,1122011218,1,121.55,122.68,0002,-15,0,0,0,0,0,0,16,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548448259,139192.00
01/25/2019 15:30,2,0.281,ACTIVE,213.74,299.37,60.033,1548448204,"179051228000119","174011545737251",23.14,-11.50,0,296.36,314.40,6.6,4.4,0.000,3601.6,3601.6,3508,0,0,0,L,46974696,1,121.78,123.14,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548448260,139193.00
01/25/2019 15:45,2,0.102,ALERT,213.74,301.17,60.006,1548449104,"201051344000579","174011545737251",32.92,-14.00,0,288.25,324.62,3.4,1.4,0.000,1216407.2,1216407.2,3543,0,0,0,L,1122011218,1,121.78,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1548449106,139194.00
01/25/2019 15:45,2,0.000,ALERT,212.16,297.26,60.059,1548449104,"201051344001025","174011545737251",0.00,-14.00,0,284.94,318.91,0.0,0.0,0.000,1201107.7,1201107.7,11457,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548449108,139195.00
01/25/2019 15:45,2,0.160,ALERT,212.38,298.17,60.012,1548449104,"201051344001093","174011545737251",31.31,-12.00,0,285.24,333.33,5.2,3.1,0.000,1193412.9,1193412.9,11446,0,0,0,L,1122011218,1,122.01,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548449110,139196.00
01/25/2019 15:45,2,0.119,ALERT,213.51,300.27,60.001,1548449104,"201051344000458","174011545737251",32.94,-11.50,0,287.65,324.62,4.0,1.9,0.000,1202707.9,1202707.9,3544,0,0,0,L,1122011218,1,121.78,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1548449112,139197.00
01/25/2019 15:45,2,0.178,ALERT,212.16,298.47,60.006,1548449104,"201051344000890","174011545737251",14.39,-11.50,0,296.96,346.86,2.6,0.6,0.000,1197503.6,1197503.6,11439,0,0,0,L,1122011218,1,122.23,120.88,0100,-12,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1548449114,139198.00
01/25/2019 15:45,2,0.080,ALERT,213.29,299.97,60.043,1548449104,"201051344000988","174011545737251",20.18,-14.00,0,284.34,301.77,1.6,0.0,0.000,937964.4,937964.4,3584,0,0,0,L,1122011218,1,121.33,122.46,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548449115,139199.00
01/25/2019 15:45,2,0.098,ALERT,212.61,299.07,60.006,1548449104,"201051344000582","174011545737251",32.72,-15.00,0,286.44,322.51,3.3,1.2,0.000,1177442.3,1177442.3,11399,0,0,0,L,1122011218,1,122.23,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1548449117,139200.00
01/25/2019 15:45,2,0.074,ALERT,213.51,301.17,60.017,1548449104,"201051344000868","174011545737251",33.28,-15.00,0,288.25,332.13,2.6,0.6,0.000,1189452.6,1189452.6,35283,0,0,0,L,1122011218,1,121.78,122.68,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1548449119,139201.00
01/25/2019 15:45,2,0.119,ALERT,213.96,300.87,60.012,1548449104,"201051344000576","174011545737251",33.00,-14.00,0,289.45,320.71,4.0,1.9,0.000,1203131.9,1203131.9,7707,0,0,0,L,1122011218,1,122.01,122.23,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1548449121,139202.00
01/25/2019 15:45,2,0.000,ALERT,213.74,300.57,60.012,1548449104,"201051344001158","174011545737251",0.00,-16.00,0,286.44,302.07,0.0,0.0,0.000,1182624.2,1182624.2,3562,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548449123,139203.00
01/25/2019 15:45,2,0.143,ALERT,212.16,297.26,60.006,1548449104,"201051344000917","174011545737251",14.53,-11.50,0,286.14,327.62,2.1,0.1,0.000,1194351.0,1194351.0,11390,0,0,0,L,1122011218,1,121.78,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1548449125,139204.00
01/25/2019 15:45,2,0.178,ALERT,212.61,297.87,60.017,1548449104,"201051344000417","174011545737251",19.98,-12.00,0,286.44,304.18,3.5,1.5,0.000,969139.5,969139.5,11496,0,0,0,L,1122011218,1,122.01,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1548449126,139205.00
01/25/2019 15:45,2,0.000,ALERT,212.61,298.17,60.028,1548449104,"201051344000685","174011545737251",0.00,-13.00,0,285.54,314.70,0.0,0.0,0.000,1198592.6,1198592.6,11454,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548449128,139206.00
01/25/2019 15:45,2,0.109,ALERT,212.38,297.26,60.022,1548449104,"201051344000651","174011545737251",31.97,-16.00,0,284.94,327.02,3.5,1.5,0.000,1192296.0,1192296.0,11451,0,0,0,L,1122011218,1,122.46,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548449130,139207.00
01/25/2019 15:45,2,0.094,ALERT,213.06,300.87,60.017,1548449104,"201051344000594","174011545737251",32.88,-14.00,0,287.35,332.73,3.1,1.1,0.000,1207124.9,1207124.9,35267,0,0,0,L,1122011218,1,121.55,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1548449132,139208.00
01/25/2019 15:45,2,0.117,ALERT,213.51,300.27,60.022,1548449104,"201051344000469","174011545737251",32.68,-16.00,0,286.74,322.21,3.9,1.9,0.000,1191455.8,1191455.8,3557,0,0,0,L,1122011218,1,121.33,122.68,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1548449134,139209.00
01/25/2019 15:45,2,0.000,ALERT,212.61,298.77,60.017,1548449104,"201051344000585","174011545737251",0.00,-13.00,0,284.94,304.78,0.0,0.0,0.000,1206996.1,1206996.1,11490,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548449136,139210.00
01/25/2019 15:45,2,0.148,ALERT,214.19,300.27,60.028,1548449104,"201051344000853","174011545737251",16.20,-14.00,0,294.86,339.04,2.5,0.4,0.000,1207321.7,1207321.7,3520,0,0,0,L,1122011218,1,122.23,122.68,0002,-14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548449138,139211.00
01/25/2019 15:45,2,0.059,ALERT,212.83,298.77,60.028,1548449104,"201051344001145","174011545737251",32.60,-13.00,0,282.54,364.59,2.0,0.0,0.000,1206048.7,1206048.7,11427,0,0,0,L,1122011218,1,122.23,121.55,0100,-14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548449140,139212.00
01/25/2019 15:45,2,0.000,ALERT,212.38,298.17,60.065,1548449104,"201051344000438","174011545737251",0.00,-13.00,0,285.54,326.42,0.0,0.0,0.000,1199968.9,1199968.9,11455,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548449141,139213.00
01/25/2019 15:45,2,0.047,ALERT,211.93,298.47,60.033,1548449104,"201051344001135","174011545737251",32.60,-13.00,0,286.14,325.22,1.6,0.0,0.000,1188136.7,1188136.7,11435,0,0,0,L,1122011218,1,122.01,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1548449143,139214.00
01/25/2019 15:45,2,0.121,ALERT,213.51,300.57,60.033,1548449104,"201051344000983","174011545737251",17.53,-13.00,0,297.57,345.66,2.2,0.2,0.000,1206855.2,1206855.2,3522,0,0,0,L,1122011218,1,122.01,122.23,0002,-14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548449145,139215.00
01/25/2019 15:45,2,0.072,ALERT,212.38,297.57,59.975,1548449104,"201051344001203","174011545737251",30.51,-14.00,0,285.84,315.60,2.3,0.3,0.000,1197083.5,1197083.5,11460,0,0,0,L,1122011218,1,122.68,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548449147,139216.00
01/25/2019 15:45,2,0.162,ALERT,212.16,298.47,60.033,1548449104,"201051344001230","174011545737251",19.78,-12.00,0,297.26,346.26,3.3,1.2,0.000,1191520.4,1191520.4,11457,0,0,0,L,1122011218,1,122.23,121.10,0002,-15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548449149,139217.00
01/25/2019 15:45,2,0.137,ALERT,211.93,298.17,60.033,1548449104,"201051344000646","174011545737251",17.75,-13.00,0,296.36,360.08,2.5,0.5,0.000,1186147.8,1186147.8,11444,0,0,0,L,1122011218,1,122.23,121.33,0002,-15,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548449150,139218.00
01/25/2019 15:45,2,0.078,ALERT,213.51,299.37,60.033,1548449104,"201051344000867","174011545737251",31.71,-13.00,0,286.14,327.62,2.5,0.5,0.000,1188151.5,1188151.5,35301,0,0,0,L,1122011218,1,122.01,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548449153,139219.00
01/25/2019 15:45,2,0.000,ALERT,214.19,300.27,60.017,1548449104,"201051344000633","174011545737251",0.00,-14.00,0,285.24,301.77,0.0,0.0,0.000,1187089.2,1187089.2,35356,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548449154,139220.00
01/25/2019 15:45,2,0.107,ALERT,211.70,297.87,60.006,1548449104,"201051344000955","174011545737251",31.21,-13.00,0,285.24,327.32,3.4,1.4,0.000,1205206.0,1205206.0,11450,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548449156,139221.00
01/25/2019 15:45,2,0.107,ALERT,213.51,299.67,60.022,1548449104,"201051344000648","174011545737251",33.26,-16.00,0,286.44,327.02,3.6,1.6,0.000,1195308.3,1195308.3,35256,0,0,0,L,1122011218,1,121.33,122.46,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1548449158,139222.00
01/25/2019 15:45,2,0.143,ACTIVE,213.74,300.27,60.022,1548449104,"201051344000645","174011545737251",17.27,-13.00,0,289.75,331.53,2.5,0.5,0.000,1199606.9,1199606.9,35239,0,0,0,L,1122011218,1,122.01,122.68,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548449159,139223.00
01/25/2019 15:45,2,0.186,ALERT,213.51,300.87,60.022,1548449104,"201051344000569","174011545737251",22.03,-13.00,0,298.17,341.45,4.2,2.1,0.000,1217020.6,1217020.6,3487,0,0,0,L,1122011218,1,121.33,122.68,0002,-15,0,0,0,0,0,0,9,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548449161,139224.00
01/25/2019 15:45,2,0.262,ALERT,213.74,299.67,60.022,1548449104,"179051228000119","174011545737251",13.82,-11.50,0,290.05,339.95,3.7,1.6,0.000,3602.5,3602.5,3509,0,0,0,L,46974696,1,121.78,123.14,0000,-15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548449163,139225.00
01/25/2019 16:00,2,0.102,ALERT,213.51,301.47,60.006,1548450004,"201051344000579","174011545737251",32.72,-13.00,0,298.77,324.92,3.4,1.4,0.000,1216407.5,1216407.5,3545,0,0,0,L,1122011218,1,121.55,122.23,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450007,139226.00
01/25/2019 16:00,2,0.000,ALERT,212.16,297.57,60.001,1548450004,"201051344001025","174011545737251",0.00,-14.00,0,295.76,309.89,0.0,0.0,0.000,1201107.8,1201107.8,11459,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1548450008,139227.00
01/25/2019 16:00,2,0.162,ALERT,212.38,298.47,60.001,1548450004,"201051344001093","174011545737251",31.27,-12.00,0,288.25,318.91,5.2,3.1,0.000,1193413.7,1193413.7,11448,0,0,0,L,1122011218,1,122.01,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450010,139228.00
01/25/2019 16:00,2,0.119,ALERT,213.51,300.27,60.001,1548450004,"201051344000458","174011545737251",32.66,-11.50,0,298.47,326.12,4.0,1.9,0.000,1202708.4,1202708.4,3546,0,0,0,L,1122011218,1,121.78,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450012,139229.00
01/25/2019 16:00,2,0.127,ALERT,212.61,299.07,60.012,1548450004,"201051344000890","174011545737251",33.73,-11.50,0,296.36,325.52,4.4,2.3,0.000,1197504.1,1197504.1,11441,0,0,0,L,1122011218,1,122.46,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1548450014,139230.00
01/25/2019 16:00,2,0.000,ALERT,213.06,299.97,60.006,1548450004,"201051344000988","174011545737251",0.00,-14.00,0,295.76,301.77,0.0,0.0,0.000,937964.4,937964.4,3586,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1548450016,139231.00
01/25/2019 16:00,2,0.098,ALERT,213.06,299.37,60.012,1548450004,"201051344000582","174011545737251",32.50,-15.00,0,295.76,323.72,3.3,1.2,0.000,1177442.7,1177442.7,11401,0,0,0,L,1122011218,1,122.23,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450018,139232.00
01/25/2019 16:00,2,0.072,ALERT,213.29,301.17,60.017,1548450004,"201051344000868","174011545737251",33.02,-13.00,0,294.56,331.83,2.5,0.5,0.000,1189452.7,1189452.7,35285,0,0,0,L,1122011218,1,121.33,122.68,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450019,139233.00
01/25/2019 16:00,2,0.129,ALERT,213.74,305.38,59.985,1548450004,"201051344000576","174011545737251",29.20,-14.00,0,298.47,320.41,3.6,1.6,0.000,1203132.3,1203132.3,7709,0,0,0,L,1122011218,1,121.78,122.46,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450021,139234.00
01/25/2019 16:00,2,0.000,ALERT,213.51,299.97,60.049,1548450004,"201051344001158","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1182624.2,1182624.2,3564,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548450023,139235.00
01/25/2019 16:00,2,0.066,ALERT,212.61,297.87,60.012,1548450004,"201051344000917","174011545737251",33.66,-11.50,0,293.96,326.42,2.3,0.3,0.000,1194351.1,1194351.1,11392,0,0,0,L,1122011218,1,122.01,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1548450025,139236.00
01/25/2019 16:00,2,0.164,ALERT,212.61,297.57,59.980,1548450004,"201051344000417","174011545737251",21.75,-12.00,0,295.46,299.37,3.6,1.6,0.000,969139.9,969139.9,11498,0,0,0,L,1122011218,1,122.01,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450027,139237.00
01/25/2019 16:00,2,0.000,ALERT,212.83,298.17,60.022,1548450004,"201051344000685","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1198592.7,1198592.7,11456,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1548450029,139238.00
01/25/2019 16:00,2,0.109,ALERT,212.61,297.57,60.028,1548450004,"201051344000651","174011545737251",31.59,-16.00,0,289.75,320.41,3.5,1.5,0.000,1192296.4,1192296.4,11453,0,0,0,L,1122011218,1,122.46,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450030,139239.00
01/25/2019 16:00,2,0.096,ALERT,212.83,300.57,60.065,1548450004,"201051344000594","174011545737251",32.54,-14.00,0,291.25,326.72,3.2,1.1,0.000,1207125.2,1207125.2,35269,0,0,0,L,1122011218,1,121.33,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450032,139240.00
01/25/2019 16:00,2,0.115,ALERT,213.51,300.27,60.022,1548450004,"201051344000469","174011545737251",32.18,-16.00,0,297.57,322.21,3.8,1.8,0.000,1191456.2,1191456.2,3559,0,0,0,L,1122011218,1,121.10,122.91,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450034,139241.00
01/25/2019 16:00,2,0.000,ALERT,212.61,298.47,60.006,1548450004,"201051344000585","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11492,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548450036,139242.00
01/25/2019 16:00,2,0.074,ALERT,213.74,311.99,60.017,1548450004,"201051344000853","174011545737251",33.87,-14.00,0,298.47,325.52,2.6,0.6,0.000,1207321.9,1207321.9,3522,0,0,0,L,1122011218,1,122.01,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1548450038,139243.00
01/25/2019 16:00,2,0.057,ALERT,212.83,298.47,60.070,1548450004,"201051344001145","174011545737251",31.93,-14.00,0,282.24,330.63,1.9,0.0,0.000,1206048.7,1206048.7,11429,0,0,0,L,1122011218,1,122.23,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450040,139244.00
01/25/2019 16:00,2,0.000,ALERT,212.38,297.87,60.059,1548450004,"201051344000438","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1199968.9,1199968.9,11457,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548450042,139245.00
01/25/2019 16:00,2,0.049,ALERT,212.16,298.17,60.022,1548450004,"201051344001135","174011545737251",32.05,-13.00,0,296.36,324.92,1.6,0.0,0.000,1188136.7,1188136.7,11437,0,0,0,L,1122011218,1,122.01,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450043,139246.00
01/25/2019 16:00,2,0.051,ALERT,213.29,300.27,60.006,1548450004,"201051344000983","174011545737251",33.30,-13.00,0,298.77,324.32,1.7,0.0,0.000,1206855.2,1206855.2,3524,0,0,0,L,1122011218,1,121.55,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1548450045,139247.00
01/25/2019 16:00,2,0.000,ALERT,212.38,297.57,60.043,1548450004,"201051344001203","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1197083.5,1197083.5,11462,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1548450047,139248.00
01/25/2019 16:00,2,0.152,ACTIVE,212.38,298.77,59.990,1548450004,"201051344001230","174011545737251",16.22,-12.00,0,296.36,300.27,2.5,0.5,0.000,1191520.6,1191520.6,11459,0,0,0,L,1122011218,1,122.46,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548450048,139249.00
01/25/2019 16:00,2,0.045,ALERT,212.16,298.17,60.017,1548450004,"201051344000646","174011545737251",32.70,-13.00,0,295.16,314.10,1.5,0.0,0.000,1186147.9,1186147.9,11446,0,0,0,L,1122011218,1,122.23,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1548450050,139250.00
01/25/2019 16:00,2,0.000,ALERT,213.74,299.67,60.017,1548450004,"201051344000867","174011545737251",0.00,-13.00,0,297.57,314.70,0.0,0.0,0.000,1188151.6,1188151.6,35303,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450052,139251.00
01/25/2019 16:00,2,0.000,ALERT,214.19,299.97,60.012,1548450004,"201051344000633","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1187089.2,1187089.2,35358,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548450053,139252.00
01/25/2019 16:00,2,0.000,ALERT,211.93,297.87,60.038,1548450004,"201051344000955","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1205206.1,1205206.1,11452,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1548450055,139253.00
01/25/2019 16:00,2,0.109,ALERT,213.51,299.37,59.969,1548450004,"201051344000648","174011545737251",32.54,-17.00,0,297.57,327.92,3.6,1.6,0.000,1195308.7,1195308.7,35258,0,0,0,L,1122011218,1,121.10,122.68,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450057,139254.00
01/25/2019 16:00,2,0.066,ALERT,213.96,300.27,60.006,1548450004,"201051344000645","174011545737251",33.36,-13.00,0,298.17,328.22,2.2,0.2,0.000,1199606.9,1199606.9,35240,0,0,0,L,1122011218,1,122.01,122.68,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1548450059,139255.00
01/25/2019 16:00,2,0.176,ACTIVE,213.51,300.87,60.006,1548450004,"201051344000569","174011545737251",19.60,-13.00,0,299.37,302.98,3.5,1.4,0.000,1217021.0,1217021.0,3489,0,0,0,L,1122011218,1,121.33,122.68,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548450060,139256.00
01/25/2019 16:00,2,0.146,ALERT,213.96,299.67,60.017,1548450004,"179051228000119","174011545737251",33.26,-12.00,0,296.36,327.02,5.0,2.9,0.000,3603.1,3603.1,3511,0,0,0,L,46974696,1,121.78,123.14,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450062,139257.00
01/25/2019 16:15,2,0.102,ALERT,212.83,299.67,60.001,1548450904,"201051344000579","174011545737251",30.24,-14.00,0,298.47,318.61,3.2,1.1,0.000,1216407.8,1216407.8,3547,0,0,0,L,1122011218,1,121.33,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450906,139258.00
01/25/2019 16:15,2,0.000,ALERT,212.16,297.26,60.006,1548450904,"201051344001025","174011545737251",0.00,-15.00,0,295.76,305.98,0.0,0.0,0.000,1201107.8,1201107.8,11461,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548450908,139259.00
01/25/2019 16:15,2,0.000,ALERT,212.38,297.87,60.022,1548450904,"201051344001093","174011545737251",0.00,-12.00,0,296.06,305.08,0.0,0.0,0.000,1193413.9,1193413.9,11450,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1548450909,139260.00
01/25/2019 16:15,2,0.000,ALERT,212.61,299.07,60.017,1548450904,"201051344000458","174011545737251",0.00,-12.00,0,297.87,314.40,0.0,0.0,0.000,1202708.6,1202708.6,3548,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1548450911,139261.00
01/25/2019 16:15,2,0.125,ALERT,212.38,298.47,60.001,1548450904,"201051344000890","174011545737251",32.30,-12.00,0,296.36,325.22,4.2,2.1,0.000,1197504.6,1197504.6,11443,0,0,0,L,1122011218,1,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450913,139262.00
01/25/2019 16:15,2,0.000,ALERT,212.61,298.77,60.001,1548450904,"201051344000988","174011545737251",0.00,-14.00,0,295.16,301.77,0.0,0.0,0.000,937964.4,937964.4,3588,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548450915,139263.00
01/25/2019 16:15,2,0.100,ALERT,212.83,299.07,60.001,1548450904,"201051344000582","174011545737251",30.61,-15.00,0,295.46,318.00,3.1,1.1,0.000,1177442.9,1177442.9,11403,0,0,0,L,1122011218,1,122.01,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450917,139264.00
01/25/2019 16:15,2,0.072,ALERT,212.83,299.67,59.990,1548450904,"201051344000868","174011545737251",30.83,-15.00,0,294.86,325.22,2.3,0.3,0.000,1189452.8,1189452.8,35287,0,0,0,L,1122011218,1,121.33,122.46,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450919,139265.00
01/25/2019 16:15,2,0.117,ALERT,213.29,299.37,59.959,1548450904,"201051344000576","174011545737251",30.36,-16.00,0,297.87,315.30,3.6,1.6,0.000,1203132.7,1203132.7,7711,0,0,0,L,1122011218,1,121.78,122.01,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450920,139266.00
01/25/2019 16:15,2,0.000,ALERT,213.06,299.07,59.985,1548450904,"201051344001158","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1182624.2,1182624.2,3566,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548450922,139267.00
01/25/2019 16:15,2,0.062,ALERT,212.83,297.87,59.980,1548450904,"201051344000917","174011545737251",32.12,-12.00,0,294.86,324.92,2.1,0.1,0.000,1194351.1,1194351.1,11394,0,0,0,L,1122011218,1,121.78,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450924,139268.00
01/25/2019 16:15,2,0.172,ALERT,212.61,297.57,59.975,1548450904,"201051344000417","174011545737251",20.91,-13.00,0,295.46,305.08,3.6,1.6,0.000,969140.3,969140.3,11500,0,0,0,L,1122011218,1,121.78,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450926,139269.00
01/25/2019 16:15,2,0.000,ALERT,212.61,297.87,60.028,1548450904,"201051344000685","174011545737251",0.00,-13.00,0,296.06,305.38,0.0,0.0,0.000,1198592.7,1198592.7,11458,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548450928,139270.00
01/25/2019 16:15,2,0.000,ALERT,212.38,297.26,60.022,1548450904,"201051344000651","174011545737251",0.00,-16.00,0,295.76,305.08,0.0,0.0,0.000,1192296.5,1192296.5,11455,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1548450930,139271.00
01/25/2019 16:15,2,0.000,ALERT,212.38,299.37,60.033,1548450904,"201051344000594","174011545737251",0.00,-14.00,0,292.46,318.61,0.0,0.0,0.000,1207125.3,1207125.3,35271,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1548450932,139272.00
01/25/2019 16:15,2,0.000,ALERT,213.06,299.37,60.038,1548450904,"201051344000469","174011545737251",0.00,-16.00,0,296.96,309.59,0.0,0.0,0.000,1191456.4,1191456.4,3561,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1548450933,139273.00
01/25/2019 16:15,2,0.000,ALERT,212.38,298.17,60.028,1548450904,"201051344000585","174011545737251",0.00,-14.00,0,296.06,305.08,0.0,0.0,0.000,1206996.1,1206996.1,11494,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548450935,139274.00
01/25/2019 16:15,2,0.074,ALERT,213.29,299.07,60.033,1548450904,"201051344000853","174011545737251",32.60,-15.00,0,297.57,322.21,2.5,0.5,0.000,1207322.0,1207322.0,3524,0,0,0,L,1122011218,1,122.01,122.46,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450937,139275.00
01/25/2019 16:15,2,0.000,ALERT,212.61,298.17,60.028,1548450904,"201051344001145","174011545737251",0.00,-14.00,0,282.54,314.10,0.0,0.0,0.000,1206048.7,1206048.7,11431,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1548450939,139276.00
01/25/2019 16:15,2,0.000,ALERT,212.16,297.57,60.043,1548450904,"201051344000438","174011545737251",0.00,-14.00,0,296.36,305.98,0.0,0.0,0.000,1199968.9,1199968.9,11459,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548450941,139277.00
01/25/2019 16:15,2,0.000,ALERT,211.93,298.17,60.038,1548450904,"201051344001135","174011545737251",0.00,-13.00,0,296.36,311.99,0.0,0.0,0.000,1188136.7,1188136.7,11439,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1548450942,139278.00
01/25/2019 16:15,2,0.047,ALERT,212.83,299.37,60.028,1548450904,"201051344000983","174011545737251",31.67,-14.00,0,297.87,318.91,1.6,0.0,0.000,1206855.2,1206855.2,3526,0,0,0,L,1122011218,1,121.33,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450944,139279.00
01/25/2019 16:15,2,0.000,ALERT,212.16,297.57,60.033,1548450904,"201051344001203","174011545737251",0.00,-15.00,0,295.76,307.18,0.0,0.0,0.000,1197083.5,1197083.5,11464,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548450946,139280.00
01/25/2019 16:15,2,0.068,ALERT,212.38,302.98,60.043,1548450904,"201051344001230","174011545737251",27.55,-13.00,0,296.66,325.22,2.0,0.0,0.000,1191520.7,1191520.7,11460,0,0,0,L,1122011218,1,122.01,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450948,139281.00
01/25/2019 16:15,2,0.043,ALERT,211.93,297.87,60.033,1548450904,"201051344000646","174011545737251",30.91,-14.00,0,295.76,313.20,1.4,0.0,0.000,1186147.9,1186147.9,11448,0,0,0,L,1122011218,1,122.01,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450950,139282.00
01/25/2019 16:15,2,0.000,ALERT,213.06,298.47,59.990,1548450904,"201051344000867","174011545737251",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,1188151.6,1188151.6,35305,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548450952,139283.00
01/25/2019 16:15,2,0.000,ALERT,213.51,298.77,60.028,1548450904,"201051344000633","174011545737251",0.00,-15.00,0,296.36,301.77,0.0,0.0,0.000,1187089.2,1187089.2,35360,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548450953,139284.00
01/25/2019 16:15,2,0.000,ALERT,211.93,297.87,60.033,1548450904,"201051344000955","174011545737251",0.00,-13.00,0,296.06,305.38,0.0,0.0,0.000,1205206.1,1205206.1,11454,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548450955,139285.00
01/25/2019 16:15,2,0.000,ALERT,212.83,298.47,59.985,1548450904,"201051344000648","174011545737251",0.00,-17.00,0,296.96,319.81,0.0,0.0,0.000,1195308.9,1195308.9,35260,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450957,139286.00
01/25/2019 16:15,2,0.064,ALERT,213.06,299.07,60.028,1548450904,"201051344000645","174011545737251",32.03,-14.00,0,297.87,321.31,2.1,0.1,0.000,1199607.0,1199607.0,35242,0,0,0,L,1122011218,1,121.78,122.46,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450959,139287.00
01/25/2019 16:15,2,0.102,ALERT,212.83,303.88,60.033,1548450904,"201051344000569","174011545737251",32.94,-14.00,0,298.47,324.32,3.3,1.3,0.000,1217021.3,1217021.3,3490,0,0,0,L,1122011218,1,121.10,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450961,139288.00
01/25/2019 16:15,2,0.146,ALERT,213.06,298.77,60.070,1548450904,"179051228000119","174011545737251",31.51,-12.00,0,296.36,317.10,4.7,2.6,0.000,3603.8,3603.8,3513,0,0,0,L,46974696,1,121.55,122.91,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548450962,139289.00
01/25/2019 16:30,2,0.000,ALERT,212.83,299.37,60.001,1548451804,"201051344000579","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1216407.9,1216407.9,3549,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1548451806,139290.00
01/25/2019 16:30,2,0.000,ALERT,212.16,297.57,59.980,1548451804,"201051344001025","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1201107.8,1201107.8,11463,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451808,139291.00
01/25/2019 16:30,2,0.000,ALERT,212.16,298.47,60.001,1548451804,"201051344001093","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1193413.9,1193413.9,11452,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451810,139292.00
01/25/2019 16:30,2,0.000,ALERT,212.83,298.77,59.990,1548451804,"201051344000458","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1202708.6,1202708.6,3550,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548451812,139293.00
01/25/2019 16:30,2,0.127,ALERT,212.16,298.77,59.990,1548451804,"201051344000890","174011545737251",31.81,-13.00,0,296.36,311.39,4.1,2.1,0.000,1197504.8,1197504.8,11445,0,0,0,L,1122011218,1,122.01,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1548451813,139294.00
01/25/2019 16:30,2,0.000,ALERT,212.61,298.47,60.006,1548451804,"201051344000988","174011545737251",0.00,-15.00,0,293.66,300.57,0.0,0.0,0.000,937964.4,937964.4,3590,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451815,139295.00
01/25/2019 16:30,2,0.000,ALERT,212.83,299.37,59.985,1548451804,"201051344000582","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1177442.9,1177442.9,11405,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548451817,139296.00
01/25/2019 16:30,2,0.000,ALERT,212.83,299.37,59.990,1548451804,"201051344000868","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1189452.8,1189452.8,35289,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1548451819,139297.00
01/25/2019 16:30,2,0.000,ALERT,213.29,299.37,60.022,1548451804,"201051344000576","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1203132.8,1203132.8,7713,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1548451821,139298.00
01/25/2019 16:30,2,0.000,ALERT,213.06,298.77,59.932,1548451804,"201051344001158","174011545737251",0.00,-16.00,0,295.76,300.87,0.0,0.0,0.000,1182624.2,1182624.2,3568,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451823,139299.00
01/25/2019 16:30,2,0.064,ALERT,212.83,298.17,59.975,1548451804,"201051344000917","174011545737251",31.61,-12.00,0,294.86,309.29,2.1,0.1,0.000,1194351.1,1194351.1,11396,0,0,0,L,1122011218,1,122.01,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548451824,139300.00
01/25/2019 16:30,2,0.170,ALERT,212.83,298.47,59.975,1548451804,"201051344000417","174011545737251",21.37,-14.00,0,295.46,299.67,3.7,1.6,0.000,969140.4,969140.4,11502,0,0,0,L,1122011218,1,122.01,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1548451826,139301.00
01/25/2019 16:30,2,0.000,ALERT,212.83,298.77,59.980,1548451804,"201051344000685","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1198592.7,1198592.7,11460,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451828,139302.00
01/25/2019 16:30,2,0.000,ALERT,212.61,297.87,59.990,1548451804,"201051344000651","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1192296.5,1192296.5,11457,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451830,139303.00
01/25/2019 16:30,2,0.000,ALERT,212.61,299.37,60.006,1548451804,"201051344000594","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1207125.3,1207125.3,35273,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451832,139304.00
01/25/2019 16:30,2,0.000,ALERT,213.06,299.07,59.964,1548451804,"201051344000469","174011545737251",0.00,-16.00,0,295.46,300.87,0.0,0.0,0.000,1191456.4,1191456.4,3563,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451833,139305.00
01/25/2019 16:30,2,0.000,ALERT,212.61,298.77,59.943,1548451804,"201051344000585","174011545737251",0.00,-15.00,0,295.46,301.47,0.0,0.0,0.000,1206996.1,1206996.1,11496,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548451835,139306.00
01/25/2019 16:30,2,0.074,ALERT,213.51,298.77,60.038,1548451804,"201051344000853","174011545737251",32.24,-15.00,0,296.36,315.30,2.5,0.5,0.000,1207322.0,1207322.0,3526,0,0,0,L,1122011218,1,121.78,122.68,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548451837,139307.00
01/25/2019 16:30,2,0.000,ALERT,212.83,298.77,59.964,1548451804,"201051344001145","174011545737251",0.00,-14.00,0,296.06,302.37,0.0,0.0,0.000,1206048.7,1206048.7,11433,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451839,139308.00
01/25/2019 16:30,2,0.000,ALERT,212.38,298.47,60.006,1548451804,"201051344000438","174011545737251",0.00,-15.00,0,295.76,302.07,0.0,0.0,0.000,1199968.9,1199968.9,11461,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548451841,139309.00
01/25/2019 16:30,2,0.000,ALERT,211.93,298.77,59.985,1548451804,"201051344001135","174011545737251",0.00,-14.00,0,296.06,302.37,0.0,0.0,0.000,1188136.7,1188136.7,11441,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451843,139310.00
01/25/2019 16:30,2,0.047,ALERT,212.83,298.77,59.980,1548451804,"201051344000983","174011545737251",31.23,-14.00,0,296.36,301.47,1.6,0.0,0.000,1206855.2,1206855.2,3528,0,0,0,L,1122011218,1,121.33,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548451845,139311.00
01/25/2019 16:30,2,0.000,ALERT,212.38,297.87,59.980,1548451804,"201051344001203","174011545737251",0.00,-15.00,0,295.76,302.98,0.0,0.0,0.000,1197083.5,1197083.5,11466,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451846,139312.00
01/25/2019 16:30,2,0.064,ALERT,212.38,298.77,60.028,1548451804,"201051344001230","174011545737251",32.62,-14.00,0,296.06,315.00,2.2,0.2,0.000,1191520.7,1191520.7,11462,0,0,0,L,1122011218,1,122.23,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548451848,139313.00
01/25/2019 16:30,2,0.041,ALERT,212.16,298.17,59.980,1548451804,"201051344000646","174011545737251",30.47,-15.00,0,295.46,301.17,1.3,0.0,0.000,1186147.9,1186147.9,11450,0,0,0,L,1122011218,1,122.23,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548451850,139314.00
01/25/2019 16:30,2,0.000,ALERT,213.06,298.17,60.017,1548451804,"201051344000867","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1188151.6,1188151.6,35307,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451852,139315.00
01/25/2019 16:30,2,0.000,ALERT,213.51,298.47,60.017,1548451804,"201051344000633","174011545737251",0.00,-15.00,0,294.56,300.57,0.0,0.0,0.000,1187089.2,1187089.2,35362,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548451854,139316.00
01/25/2019 16:30,2,0.000,ALERT,211.93,298.17,59.985,1548451804,"201051344000955","174011545737251",0.00,-14.00,0,295.76,301.47,0.0,0.0,0.000,1205206.1,1205206.1,11456,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548451855,139317.00
01/25/2019 16:30,2,0.000,ALERT,212.83,297.87,60.012,1548451804,"201051344000648","174011545737251",0.00,-17.00,0,295.76,300.87,0.0,0.0,0.000,1195308.9,1195308.9,35262,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548451857,139318.00
01/25/2019 16:30,2,0.068,ALERT,213.29,298.47,60.017,1548451804,"201051344000645","174011545737251",31.71,-14.00,0,296.36,310.79,2.2,0.2,0.000,1199607.0,1199607.0,35244,0,0,0,L,1122011218,1,121.55,122.46,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1548451859,139319.00
01/25/2019 16:30,2,0.098,ALERT,212.83,299.07,60.001,1548451804,"201051344000569","174011545737251",33.28,-14.00,0,296.96,318.91,3.4,1.3,0.000,1217021.6,1217021.6,3492,0,0,0,L,1122011218,1,120.88,122.46,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548451861,139320.00
01/25/2019 16:30,2,0.146,ALERT,213.06,297.87,59.980,1548451804,"179051228000119","174011545737251",31.11,-12.00,0,295.16,300.27,4.7,2.6,0.000,3604.3,3604.3,3515,0,0,0,L,46974696,1,121.33,122.91,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548451863,139321.00
01/25/2019 16:45,2,0.000,ALERT,212.83,299.07,60.028,1548452704,"201051344000579","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1216407.9,1216407.9,3551,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452706,139322.00
01/25/2019 16:45,2,0.000,ALERT,211.93,296.96,60.054,1548452704,"201051344001025","174011545737251",0.00,-15.00,0,295.46,302.07,0.0,0.0,0.000,1201107.8,1201107.8,11465,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452708,139323.00
01/25/2019 16:45,2,0.000,ALERT,212.16,297.87,60.028,1548452704,"201051344001093","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1193413.9,1193413.9,11454,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452710,139324.00
01/25/2019 16:45,2,0.000,ALERT,212.61,298.47,60.001,1548452704,"201051344000458","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1202708.6,1202708.6,3552,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452712,139325.00
01/25/2019 16:45,2,0.000,ALERT,211.93,298.17,60.028,1548452704,"201051344000890","174011545737251",0.00,-13.00,0,296.66,309.89,0.0,0.0,0.000,1197504.9,1197504.9,11447,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1548452713,139326.00
01/25/2019 16:45,2,0.000,ALERT,212.38,298.17,60.006,1548452704,"201051344000988","174011545737251",0.00,-14.00,0,293.66,300.27,0.0,0.0,0.000,937964.4,937964.4,3592,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548452715,139327.00
01/25/2019 16:45,2,0.000,ALERT,212.38,298.47,60.028,1548452704,"201051344000582","174011545737251",0.00,-16.00,0,296.96,302.37,0.0,0.0,0.000,1177442.9,1177442.9,11407,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452717,139328.00
01/25/2019 16:45,2,0.000,ALERT,212.61,298.77,60.022,1548452704,"201051344000868","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1189452.8,1189452.8,35291,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548452719,139329.00
01/25/2019 16:45,2,0.000,ALERT,213.06,299.07,60.001,1548452704,"201051344000576","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1203132.8,1203132.8,7715,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1548452721,139330.00
