ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 16:45,2,0.000,ALERT,212.83,298.47,60.022,1548452704,"201051344001158","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,1182624.2,1182624.2,3570,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452722,139331.00
01/25/2019 16:45,2,0.000,ALERT,212.16,297.57,59.996,1548452704,"201051344000917","174011545737251",0.00,-12.00,0,294.86,300.87,0.0,0.0,0.000,1194351.1,1194351.1,11398,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548452724,139332.00
01/25/2019 16:45,2,0.000,ALERT,212.38,297.57,60.012,1548452704,"201051344000417","174011545737251",0.00,-14.00,0,295.46,301.17,0.0,0.0,0.000,969140.4,969140.4,11504,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1548452726,139333.00
01/25/2019 16:45,2,0.000,ALERT,212.38,297.57,60.065,1548452704,"201051344000685","174011545737251",0.00,-14.00,0,295.76,301.47,0.0,0.0,0.000,1198592.7,1198592.7,11462,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452728,139334.00
01/25/2019 16:45,2,0.000,ALERT,211.93,296.96,59.990,1548452704,"201051344000651","174011545737251",0.00,-17.00,0,295.46,300.87,0.0,0.0,0.000,1192296.5,1192296.5,11459,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452730,139335.00
01/25/2019 16:45,2,0.000,ALERT,212.38,298.77,60.001,1548452704,"201051344000594","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1207125.3,1207125.3,35275,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548452731,139336.00
01/25/2019 16:45,2,0.000,ALERT,212.61,298.47,60.038,1548452704,"201051344000469","174011545737251",0.00,-16.00,0,295.76,300.87,0.0,0.0,0.000,1191456.4,1191456.4,3565,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452733,139337.00
01/25/2019 16:45,2,0.000,ALERT,212.16,298.17,60.043,1548452704,"201051344000585","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11498,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548452735,139338.00
01/25/2019 16:45,2,0.000,ALERT,213.06,297.87,60.012,1548452704,"201051344000853","174011545737251",0.00,-15.00,0,296.06,308.99,0.0,0.0,0.000,1207322.1,1207322.1,3528,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1548452737,139339.00
01/25/2019 16:45,2,0.000,ALERT,212.38,298.17,59.980,1548452704,"201051344001145","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1206048.7,1206048.7,11435,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452739,139340.00
01/25/2019 16:45,2,0.000,ALERT,212.16,297.57,60.033,1548452704,"201051344000438","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1199968.9,1199968.9,11463,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548452741,139341.00
01/25/2019 16:45,2,0.000,ALERT,211.48,297.57,60.043,1548452704,"201051344001135","174011545737251",0.00,-14.00,0,296.06,301.17,0.0,0.0,0.000,1188136.7,1188136.7,11443,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452742,139342.00
01/25/2019 16:45,2,0.000,ALERT,212.38,298.17,59.985,1548452704,"201051344000983","174011545737251",0.00,-14.00,0,296.36,301.47,0.0,0.0,0.000,1206855.2,1206855.2,3530,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1548452744,139343.00
01/25/2019 16:45,2,0.000,ALERT,212.16,297.26,60.033,1548452704,"201051344001203","174011545737251",0.00,-16.00,0,295.76,302.07,0.0,0.0,0.000,1197083.5,1197083.5,11468,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452746,139344.00
01/25/2019 16:45,2,0.068,ALERT,211.93,297.87,59.996,1548452704,"201051344001230","174011545737251",31.33,-14.00,0,296.36,315.30,2.2,0.2,0.000,1191520.7,1191520.7,11464,0,0,0,L,1122011218,1,122.01,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548452748,139345.00
01/25/2019 16:45,2,0.000,ALERT,211.70,297.87,60.070,1548452704,"201051344000646","174011545737251",0.00,-15.00,0,295.16,300.57,0.0,0.0,0.000,1186147.9,1186147.9,11452,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1548452750,139346.00
01/25/2019 16:45,2,0.000,ALERT,212.83,297.87,60.065,1548452704,"201051344000867","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,1188151.6,1188151.6,35309,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452752,139347.00
01/25/2019 16:45,2,0.000,ALERT,213.29,298.17,60.049,1548452704,"201051344000633","174011545737251",0.00,-15.00,0,294.56,300.27,0.0,0.0,0.000,1187089.2,1187089.2,35364,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452754,139348.00
01/25/2019 16:45,2,0.000,ALERT,211.48,297.57,60.006,1548452704,"201051344000955","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1205206.1,1205206.1,11458,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548452756,139349.00
01/25/2019 16:45,2,0.000,ALERT,212.38,297.57,60.038,1548452704,"201051344000648","174011545737251",0.00,-17.00,0,295.46,300.87,0.0,0.0,0.000,1195308.9,1195308.9,35264,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548452757,139350.00
01/25/2019 16:45,2,0.000,ALERT,212.83,298.47,60.049,1548452704,"201051344000645","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1199607.0,1199607.0,35246,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1548452759,139351.00
01/25/2019 16:45,2,0.100,ALERT,212.61,299.07,60.033,1548452704,"201051344000569","174011545737251",32.20,-15.00,0,297.26,319.51,3.3,1.3,0.000,1217021.9,1217021.9,3494,0,0,0,L,1122011218,1,120.88,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548452761,139352.00
01/25/2019 16:45,2,0.000,ALERT,212.83,297.57,60.028,1548452704,"179051228000119","174011545737251",0.00,-13.00,0,294.56,300.27,0.0,0.0,0.000,3604.5,3604.5,3517,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548452763,139353.00
01/25/2019 17:00,2,0.000,ALERT,212.61,299.37,60.012,1548453603,"201051344000579","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1216407.9,1216407.9,3553,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453606,139354.00
01/25/2019 17:00,2,0.000,ALERT,211.70,296.66,60.012,1548453603,"201051344001025","174011545737251",0.00,-16.00,0,294.86,300.27,0.0,0.0,0.000,1201107.8,1201107.8,11467,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548453608,139355.00
01/25/2019 17:00,2,0.000,ALERT,211.93,297.57,60.017,1548453603,"201051344001093","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1193413.9,1193413.9,11456,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453609,139356.00
01/25/2019 17:00,2,0.000,ALERT,212.61,298.77,60.012,1548453603,"201051344000458","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1202708.6,1202708.6,3554,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453611,139357.00
01/25/2019 17:00,2,0.000,ALERT,211.70,297.87,60.043,1548453603,"201051344000890","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1197504.9,1197504.9,11449,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453613,139358.00
01/25/2019 17:00,2,0.000,ALERT,212.38,298.47,60.012,1548453603,"201051344000988","174011545737251",0.00,-14.00,0,293.36,299.97,0.0,0.0,0.000,937964.4,937964.4,3594,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453615,139359.00
01/25/2019 17:00,2,0.000,ALERT,212.16,298.17,60.038,1548453603,"201051344000582","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1177442.9,1177442.9,11409,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453617,139360.00
01/25/2019 17:00,2,0.000,ALERT,212.61,299.37,60.043,1548453603,"201051344000868","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1189452.8,1189452.8,35293,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548453618,139361.00
01/25/2019 17:00,2,0.000,ALERT,213.06,299.37,60.006,1548453603,"201051344000576","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1203132.8,1203132.8,7717,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453620,139362.00
01/25/2019 17:00,2,0.000,ALERT,212.83,298.77,60.006,1548453603,"201051344001158","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1182624.2,1182624.2,3572,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453622,139363.00
01/25/2019 17:00,2,0.000,ALERT,212.16,297.26,60.006,1548453603,"201051344000917","174011545737251",0.00,-12.00,0,294.26,299.07,0.0,0.0,0.000,1194351.1,1194351.1,11400,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453624,139364.00
01/25/2019 17:00,2,0.000,ALERT,212.16,296.96,60.028,1548453603,"201051344000417","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,969140.4,969140.4,11506,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453626,139365.00
01/25/2019 17:00,2,0.000,ALERT,212.38,297.57,60.038,1548453603,"201051344000685","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1198592.7,1198592.7,11464,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548453628,139366.00
01/25/2019 17:00,2,0.000,ALERT,211.93,296.66,60.028,1548453603,"201051344000651","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,1192296.5,1192296.5,11461,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453629,139367.00
01/25/2019 17:00,2,0.000,ALERT,212.38,299.07,60.017,1548453603,"201051344000594","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1207125.3,1207125.3,35277,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453631,139368.00
01/25/2019 17:00,2,0.000,ALERT,212.83,299.07,60.028,1548453603,"201051344000469","174011545737251",0.00,-17.00,0,295.16,300.27,0.0,0.0,0.000,1191456.4,1191456.4,3567,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453633,139369.00
01/25/2019 17:00,2,0.000,ALERT,211.93,297.57,60.043,1548453603,"201051344000585","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11500,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453635,139370.00
01/25/2019 17:00,2,0.000,ALERT,213.29,298.77,60.028,1548453603,"201051344000853","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1207322.1,1207322.1,3530,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453637,139371.00
01/25/2019 17:00,2,0.000,ALERT,212.16,297.87,60.033,1548453603,"201051344001145","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1206048.7,1206048.7,11437,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548453638,139372.00
01/25/2019 17:00,2,0.000,ALERT,212.16,297.57,60.043,1548453603,"201051344000438","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1199968.9,1199968.9,11465,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453640,139373.00
01/25/2019 17:00,2,0.000,ALERT,211.48,297.57,59.985,1548453603,"201051344001135","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1188136.7,1188136.7,11445,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453642,139374.00
01/25/2019 17:00,2,0.000,ALERT,212.61,298.77,60.038,1548453603,"201051344000983","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1206855.2,1206855.2,3532,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453644,139375.00
01/25/2019 17:00,2,0.000,ALERT,211.93,296.96,60.028,1548453603,"201051344001203","174011545737251",0.00,-16.00,0,295.16,300.87,0.0,0.0,0.000,1197083.5,1197083.5,11470,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453646,139376.00
01/25/2019 17:00,2,0.000,ALERT,211.93,297.87,60.017,1548453603,"201051344001230","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1191520.7,1191520.7,11466,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1548453648,139377.00
01/25/2019 17:00,2,0.000,ALERT,211.70,297.57,60.017,1548453603,"201051344000646","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1186147.9,1186147.9,11454,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453650,139378.00
01/25/2019 17:00,2,0.000,ALERT,213.06,298.17,60.043,1548453603,"201051344000867","174011545737251",0.00,-13.00,0,295.16,300.57,0.0,0.0,0.000,1188151.6,1188151.6,35311,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453652,139379.00
01/25/2019 17:00,2,0.000,ALERT,213.51,298.77,60.038,1548453603,"201051344000633","174011545737251",0.00,-15.00,0,294.26,299.97,0.0,0.0,0.000,1187089.2,1187089.2,35366,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453654,139380.00
01/25/2019 17:00,2,0.000,ALERT,211.48,297.57,60.049,1548453603,"201051344000955","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1205206.1,1205206.1,11460,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453656,139381.00
01/25/2019 17:00,2,0.000,ALERT,212.61,298.17,60.028,1548453603,"201051344000648","174011545737251",0.00,-17.00,0,294.86,300.27,0.0,0.0,0.000,1195308.9,1195308.9,35266,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548453657,139382.00
01/25/2019 17:00,2,0.000,ALERT,212.83,298.17,60.028,1548453603,"201051344000645","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1199607.0,1199607.0,35248,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548453659,139383.00
01/25/2019 17:00,2,0.000,ALERT,212.61,299.37,60.033,1548453603,"201051344000569","174011545737251",0.00,-15.00,0,296.96,309.29,0.0,0.0,0.000,1217022.0,1217022.0,3496,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1548453661,139384.00
01/25/2019 17:00,2,0.000,ALERT,213.06,298.17,60.022,1548453603,"179051228000119","174011545737251",0.00,-13.00,0,294.56,299.97,0.0,0.0,0.000,3604.5,3604.5,3519,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548453663,139385.00
01/25/2019 17:15,2,0.000,ALERT,212.61,299.07,59.964,1548454504,"201051344000579","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1216407.9,1216407.9,3555,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454506,139386.00
01/25/2019 17:15,2,0.000,ALERT,211.93,297.26,60.012,1548454504,"201051344001025","174011545737251",0.00,-16.00,0,294.86,300.27,0.0,0.0,0.000,1201107.8,1201107.8,11469,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454508,139387.00
01/25/2019 17:15,2,0.000,ALERT,211.93,297.87,59.990,1548454504,"201051344001093","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1193413.9,1193413.9,11458,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454510,139388.00
01/25/2019 17:15,2,0.000,ALERT,212.38,298.47,60.012,1548454504,"201051344000458","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1202708.6,1202708.6,3556,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548454512,139389.00
01/25/2019 17:15,2,0.000,ALERT,211.93,298.17,59.985,1548454504,"201051344000890","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,1197504.9,1197504.9,11451,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454514,139390.00
01/25/2019 17:15,2,0.000,ALERT,212.16,298.17,59.996,1548454504,"201051344000988","174011545737251",0.00,-15.00,0,293.66,300.27,0.0,0.0,0.000,937964.4,937964.4,3596,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454515,139391.00
01/25/2019 17:15,2,0.000,ALERT,212.61,299.07,60.017,1548454504,"201051344000582","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1177442.9,1177442.9,11411,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548454517,139392.00
01/25/2019 17:15,2,0.000,ALERT,212.61,299.07,59.964,1548454504,"201051344000868","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1189452.8,1189452.8,35295,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454519,139393.00
01/25/2019 17:15,2,0.000,ALERT,212.83,299.07,59.990,1548454504,"201051344000576","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1203132.8,1203132.8,7719,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454521,139394.00
01/25/2019 17:15,2,0.000,ALERT,212.83,298.47,60.022,1548454504,"201051344001158","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3574,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454523,139395.00
01/25/2019 17:15,2,0.000,ALERT,212.61,297.87,59.996,1548454504,"201051344000917","174011545737251",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,1194351.1,1194351.1,11402,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454524,139396.00
01/25/2019 17:15,2,0.000,ALERT,212.38,297.87,60.038,1548454504,"201051344000417","174011545737251",0.00,-14.00,0,295.16,299.07,0.0,0.0,0.000,969140.4,969140.4,11508,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548454526,139397.00
01/25/2019 17:15,2,0.000,ALERT,212.38,298.17,60.017,1548454504,"201051344000685","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1198592.7,1198592.7,11466,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548454528,139398.00
01/25/2019 17:15,2,0.000,ALERT,212.16,297.57,60.006,1548454504,"201051344000651","174011545737251",0.00,-17.00,0,294.56,299.07,0.0,0.0,0.000,1192296.5,1192296.5,11463,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548454530,139399.00
01/25/2019 17:15,2,0.000,ALERT,211.93,298.47,60.001,1548454504,"201051344000594","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,1207125.3,1207125.3,35279,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548454532,139400.00
01/25/2019 17:15,2,0.000,ALERT,212.61,298.77,60.012,1548454504,"201051344000469","174011545737251",0.00,-17.00,0,295.46,300.87,0.0,0.0,0.000,1191456.4,1191456.4,3569,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454533,139401.00
01/25/2019 17:15,2,0.000,ALERT,212.38,298.47,60.028,1548454504,"201051344000585","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11502,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548454535,139402.00
01/25/2019 17:15,2,0.000,ALERT,213.06,298.47,60.028,1548454504,"201051344000853","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1207322.1,1207322.1,3532,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548454537,139403.00
01/25/2019 17:15,2,0.000,ALERT,212.38,298.47,59.985,1548454504,"201051344001145","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1206048.7,1206048.7,11439,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454539,139404.00
01/25/2019 17:15,2,0.000,ALERT,212.16,297.87,60.017,1548454504,"201051344000438","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1199968.9,1199968.9,11467,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454541,139405.00
01/25/2019 17:15,2,0.000,ALERT,211.70,298.17,59.990,1548454504,"201051344001135","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1188136.7,1188136.7,11447,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454543,139406.00
01/25/2019 17:15,2,0.000,ALERT,212.16,298.47,60.006,1548454504,"201051344000983","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1206855.2,1206855.2,3534,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454545,139407.00
01/25/2019 17:15,2,0.000,ALERT,211.93,297.57,60.017,1548454504,"201051344001203","174011545737251",0.00,-16.00,0,295.16,301.17,0.0,0.0,0.000,1197083.5,1197083.5,11472,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454546,139408.00
01/25/2019 17:15,2,0.000,ALERT,212.16,298.47,60.017,1548454504,"201051344001230","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1191520.7,1191520.7,11468,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1548454548,139409.00
01/25/2019 17:15,2,0.000,ALERT,211.93,297.87,60.022,1548454504,"201051344000646","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1186147.9,1186147.9,11456,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454550,139410.00
01/25/2019 17:15,2,0.000,ALERT,212.61,297.57,60.001,1548454504,"201051344000867","174011545737251",0.00,-14.00,0,295.46,301.17,0.0,0.0,0.000,1188151.6,1188151.6,35313,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454552,139411.00
01/25/2019 17:15,2,0.000,ALERT,213.29,298.17,60.022,1548454504,"201051344000633","174011545737251",0.00,-15.00,0,294.86,300.87,0.0,0.0,0.000,1187089.2,1187089.2,35368,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454554,139412.00
01/25/2019 17:15,2,0.000,ALERT,211.70,297.87,60.006,1548454504,"201051344000955","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1205206.1,1205206.1,11462,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454555,139413.00
01/25/2019 17:15,2,0.000,ALERT,212.61,297.87,60.001,1548454504,"201051344000648","174011545737251",0.00,-17.00,0,295.46,300.87,0.0,0.0,0.000,1195308.9,1195308.9,35268,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548454557,139414.00
01/25/2019 17:15,2,0.000,ALERT,212.83,298.17,59.975,1548454504,"201051344000645","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1199607.0,1199607.0,35250,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454559,139415.00
01/25/2019 17:15,2,0.000,ALERT,212.38,298.77,60.001,1548454504,"201051344000569","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1217022.0,1217022.0,3498,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548454561,139416.00
01/25/2019 17:15,2,0.000,ALERT,212.83,297.57,60.017,1548454504,"179051228000119","174011545737251",0.00,-13.00,0,294.56,300.27,0.0,0.0,0.000,3604.5,3604.5,3521,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548454563,139417.00
01/25/2019 17:30,2,0.000,ALERT,211.93,298.17,59.990,1548455404,"201051344000579","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1216407.9,1216407.9,3557,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548455406,139418.00
01/25/2019 17:30,2,0.000,ALERT,211.70,296.96,60.012,1548455404,"201051344001025","174011545737251",0.00,-16.00,0,295.16,300.27,0.0,0.0,0.000,1201107.8,1201107.8,11471,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455408,139419.00
01/25/2019 17:30,2,0.000,ALERT,211.70,297.87,59.990,1548455404,"201051344001093","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1193413.9,1193413.9,11460,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455410,139420.00
01/25/2019 17:30,2,0.000,ALERT,211.93,297.57,59.953,1548455404,"201051344000458","174011545737251",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,1202708.6,1202708.6,3558,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455412,139421.00
01/25/2019 17:30,2,0.000,ALERT,211.93,298.47,59.943,1548455404,"201051344000890","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1197504.9,1197504.9,11453,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455414,139422.00
01/25/2019 17:30,2,0.000,ALERT,211.93,297.57,59.985,1548455404,"201051344000988","174011545737251",0.00,-15.00,0,292.46,300.27,0.0,0.0,0.000,937964.4,937964.4,3598,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455415,139423.00
01/25/2019 17:30,2,0.000,ALERT,212.16,299.07,59.980,1548455404,"201051344000582","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1177442.9,1177442.9,11413,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548455417,139424.00
01/25/2019 17:30,2,0.000,ALERT,212.16,298.17,59.990,1548455404,"201051344000868","174011545737251",0.00,-15.00,0,295.76,301.17,0.0,0.0,0.000,1189452.8,1189452.8,35297,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455419,139425.00
01/25/2019 17:30,2,0.000,ALERT,212.61,298.17,59.990,1548455404,"201051344000576","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,1203132.8,1203132.8,7721,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455421,139426.00
01/25/2019 17:30,2,0.000,ALERT,212.16,297.57,60.001,1548455404,"201051344001158","174011545737251",0.00,-16.00,0,294.86,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3576,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548455423,139427.00
01/25/2019 17:30,2,0.000,ALERT,211.93,297.57,60.012,1548455404,"201051344000917","174011545737251",0.00,-13.00,0,294.26,299.37,0.0,0.0,0.000,1194351.1,1194351.1,11404,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548455424,139428.00
01/25/2019 17:30,2,0.000,ALERT,212.16,297.57,59.985,1548455404,"201051344000417","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,969140.4,969140.4,11510,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455426,139429.00
01/25/2019 17:30,2,0.000,ALERT,212.16,297.87,60.006,1548455404,"201051344000685","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1198592.7,1198592.7,11468,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455428,139430.00
01/25/2019 17:30,2,0.000,ALERT,212.16,297.26,60.006,1548455404,"201051344000651","174011545737251",0.00,-18.00,0,294.86,299.37,0.0,0.0,0.000,1192296.5,1192296.5,11465,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455430,139431.00
01/25/2019 17:30,2,0.000,ALERT,211.70,298.47,60.001,1548455404,"201051344000594","174011545737251",0.00,-16.00,0,294.86,300.57,0.0,0.0,0.000,1207125.3,1207125.3,35281,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455432,139432.00
01/25/2019 17:30,2,0.000,ALERT,212.38,298.17,59.990,1548455404,"201051344000469","174011545737251",0.00,-17.00,0,294.26,300.27,0.0,0.0,0.000,1191456.4,1191456.4,3571,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455433,139433.00
01/25/2019 17:30,2,0.000,ALERT,212.16,298.47,59.980,1548455404,"201051344000585","174011545737251",0.00,-14.00,0,294.86,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11504,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455435,139434.00
01/25/2019 17:30,2,0.000,ALERT,212.61,297.87,60.038,1548455404,"201051344000853","174011545737251",0.00,-16.00,0,295.16,300.27,0.0,0.0,0.000,1207322.1,1207322.1,3534,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548455437,139435.00
01/25/2019 17:30,2,0.000,ALERT,212.38,298.17,60.049,1548455404,"201051344001145","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1206048.7,1206048.7,11441,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455439,139436.00
01/25/2019 17:30,2,0.000,ALERT,212.16,298.17,60.012,1548455404,"201051344000438","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1199968.9,1199968.9,11469,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455441,139437.00
01/25/2019 17:30,2,0.000,ALERT,211.70,297.87,59.985,1548455404,"201051344001135","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1188136.7,1188136.7,11449,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548455443,139438.00
01/25/2019 17:30,2,0.000,ALERT,212.16,298.17,59.996,1548455404,"201051344000983","174011545737251",0.00,-15.00,0,295.16,300.57,0.0,0.0,0.000,1206855.2,1206855.2,3536,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455445,139439.00
01/25/2019 17:30,2,0.000,ALERT,211.93,297.57,60.028,1548455404,"201051344001203","174011545737251",0.00,-16.00,0,295.16,301.17,0.0,0.0,0.000,1197083.5,1197083.5,11474,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455446,139440.00
01/25/2019 17:30,2,0.000,ALERT,211.93,298.47,59.980,1548455404,"201051344001230","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1191520.7,1191520.7,11470,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455448,139441.00
01/25/2019 17:30,2,0.000,ALERT,211.70,297.87,60.049,1548455404,"201051344000646","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1186147.9,1186147.9,11458,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455450,139442.00
01/25/2019 17:30,2,0.000,ALERT,212.38,297.26,59.996,1548455404,"201051344000867","174011545737251",0.00,-14.00,0,294.56,300.87,0.0,0.0,0.000,1188151.6,1188151.6,35315,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455452,139443.00
01/25/2019 17:30,2,0.000,ALERT,213.06,297.87,60.017,1548455404,"201051344000633","174011545737251",0.00,-16.00,0,293.66,300.27,0.0,0.0,0.000,1187089.2,1187089.2,35370,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455454,139444.00
01/25/2019 17:30,2,0.000,ALERT,211.70,297.87,60.017,1548455404,"201051344000955","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1205206.1,1205206.1,11464,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548455455,139445.00
01/25/2019 17:30,2,0.000,ALERT,212.38,297.26,60.001,1548455404,"201051344000648","174011545737251",0.00,-17.00,0,294.26,300.27,0.0,0.0,0.000,1195308.9,1195308.9,35270,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455457,139446.00
01/25/2019 17:30,2,0.000,ALERT,212.61,298.17,60.012,1548455404,"201051344000645","174011545737251",0.00,-14.00,0,295.16,300.27,0.0,0.0,0.000,1199607.0,1199607.0,35252,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455459,139447.00
01/25/2019 17:30,2,0.000,ALERT,212.16,298.17,60.028,1548455404,"201051344000569","174011545737251",0.00,-15.00,0,295.46,301.17,0.0,0.0,0.000,1217022.0,1217022.0,3500,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548455461,139448.00
01/25/2019 17:30,2,0.000,ALERT,212.61,297.26,59.953,1548455404,"179051228000119","174011545737251",0.00,-13.00,0,293.96,299.67,0.0,0.0,0.000,3604.5,3604.5,3523,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548455463,139449.00
01/25/2019 17:45,2,0.000,ALERT,212.16,298.47,60.001,1548456304,"201051344000579","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,1216407.9,1216407.9,3559,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456306,139450.00
01/25/2019 17:45,2,0.000,ALERT,211.25,296.66,59.996,1548456304,"201051344001025","174011545737251",0.00,-16.00,0,294.86,300.27,0.0,0.0,0.000,1201107.8,1201107.8,11473,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456308,139451.00
01/25/2019 17:45,2,0.000,ALERT,211.48,297.26,59.964,1548456304,"201051344001093","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1193413.9,1193413.9,11462,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456309,139452.00
01/25/2019 17:45,2,0.000,ALERT,211.93,297.57,60.001,1548456304,"201051344000458","174011545737251",0.00,-12.00,0,295.16,300.87,0.0,0.0,0.000,1202708.6,1202708.6,3560,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456311,139453.00
01/25/2019 17:45,2,0.000,ALERT,211.48,297.57,60.017,1548456304,"201051344000890","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1197504.9,1197504.9,11455,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456313,139454.00
01/25/2019 17:45,2,0.000,ALERT,211.93,297.26,60.006,1548456304,"201051344000988","174011545737251",0.00,-15.00,0,293.06,299.67,0.0,0.0,0.000,937964.4,937964.4,3600,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456315,139455.00
01/25/2019 17:45,2,0.000,ALERT,211.93,298.17,60.001,1548456304,"201051344000582","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1177442.9,1177442.9,11415,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456317,139456.00
01/25/2019 17:45,2,0.000,ALERT,212.16,298.17,59.996,1548456304,"201051344000868","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,1189452.8,1189452.8,35299,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548456319,139457.00
01/25/2019 17:45,2,0.000,ALERT,212.38,298.17,59.990,1548456304,"201051344000576","174011545737251",0.00,-14.00,0,295.76,300.57,0.0,0.0,0.000,1203132.8,1203132.8,7723,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456320,139458.00
01/25/2019 17:45,2,0.000,ALERT,212.16,297.57,59.980,1548456304,"201051344001158","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3578,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548456322,139459.00
01/25/2019 17:45,2,0.000,ALERT,211.70,296.96,59.996,1548456304,"201051344000917","174011545737251",0.00,-13.00,0,294.56,299.07,0.0,0.0,0.000,1194351.1,1194351.1,11406,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456324,139460.00
01/25/2019 17:45,2,0.000,ALERT,211.70,296.96,59.980,1548456304,"201051344000417","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,969140.4,969140.4,11512,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548456326,139461.00
01/25/2019 17:45,2,0.000,ALERT,211.93,297.26,60.022,1548456304,"201051344000685","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1198592.7,1198592.7,11470,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456328,139462.00
01/25/2019 17:45,2,0.000,ALERT,211.48,296.36,59.990,1548456304,"201051344000651","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1192296.5,1192296.5,11467,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456329,139463.00
01/25/2019 17:45,2,0.000,ALERT,211.70,298.17,60.001,1548456304,"201051344000594","174011545737251",0.00,-16.00,0,295.16,300.27,0.0,0.0,0.000,1207125.3,1207125.3,35283,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456331,139464.00
01/25/2019 17:45,2,0.000,ALERT,212.38,297.87,60.017,1548456304,"201051344000469","174011545737251",0.00,-17.00,0,294.56,299.97,0.0,0.0,0.000,1191456.4,1191456.4,3573,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456333,139465.00
01/25/2019 17:45,2,0.000,ALERT,211.70,297.57,59.975,1548456304,"201051344000585","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11506,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548456335,139466.00
01/25/2019 17:45,2,0.000,ALERT,212.61,297.87,59.990,1548456304,"201051344000853","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1207322.1,1207322.1,3536,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548456337,139467.00
01/25/2019 17:45,2,0.000,ALERT,211.93,297.87,60.012,1548456304,"201051344001145","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1206048.7,1206048.7,11443,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456339,139468.00
01/25/2019 17:45,2,0.000,ALERT,211.48,297.57,59.969,1548456304,"201051344000438","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1199968.9,1199968.9,11471,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548456341,139469.00
01/25/2019 17:45,2,0.000,ALERT,211.03,297.26,59.969,1548456304,"201051344001135","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1188136.7,1188136.7,11451,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548456342,139470.00
01/25/2019 17:45,2,0.000,ALERT,211.93,297.87,60.012,1548456304,"201051344000983","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1206855.2,1206855.2,3538,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456344,139471.00
01/25/2019 17:45,2,0.000,ALERT,211.48,296.96,60.022,1548456304,"201051344001203","174011545737251",0.00,-16.00,0,295.16,301.17,0.0,0.0,0.000,1197083.5,1197083.5,11476,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456346,139472.00
01/25/2019 17:45,2,0.000,ALERT,211.48,297.57,59.975,1548456304,"201051344001230","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1191520.7,1191520.7,11472,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456348,139473.00
01/25/2019 17:45,2,0.000,ALERT,211.25,297.57,59.985,1548456304,"201051344000646","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1186147.9,1186147.9,11460,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548456350,139474.00
