ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 17:45,2,0.000,ALERT,212.61,297.26,60.006,1548456304,"201051344000867","174011545737251",0.00,-14.00,0,294.56,300.27,0.0,0.0,0.000,1188151.6,1188151.6,35317,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456352,139475.00
01/25/2019 17:45,2,0.000,ALERT,212.83,297.57,59.932,1548456304,"201051344000633","174011545737251",0.00,-16.00,0,293.96,299.97,0.0,0.0,0.000,1187089.2,1187089.2,35372,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456353,139476.00
01/25/2019 17:45,2,0.000,ALERT,211.25,297.57,60.006,1548456304,"201051344000955","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1205206.1,1205206.1,11466,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456355,139477.00
01/25/2019 17:45,2,0.000,ALERT,212.16,296.96,60.001,1548456304,"201051344000648","174011545737251",0.00,-17.00,0,293.96,299.97,0.0,0.0,0.000,1195308.9,1195308.9,35272,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548456357,139478.00
01/25/2019 17:45,2,0.000,ALERT,212.61,297.87,59.980,1548456304,"201051344000645","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1199607.0,1199607.0,35254,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456359,139479.00
01/25/2019 17:45,2,0.000,ALERT,212.16,298.47,60.001,1548456304,"201051344000569","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1217022.0,1217022.0,3502,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548456361,139480.00
01/25/2019 17:45,2,0.000,ALERT,212.61,297.26,59.969,1548456304,"179051228000119","174011545737251",0.00,-13.00,0,293.96,299.67,0.0,0.0,0.000,3604.5,3604.5,3525,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548456363,139481.00
01/25/2019 18:00,2,0.000,ALERT,211.93,298.77,59.959,1548457204,"201051344000579","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1216407.9,1216407.9,3561,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457207,139482.00
01/25/2019 18:00,2,0.000,ALERT,211.03,296.06,59.990,1548457204,"201051344001025","174011545737251",0.00,-16.00,0,294.56,301.47,0.0,0.0,0.000,1201107.8,1201107.8,11475,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457208,139483.00
01/25/2019 18:00,2,0.000,ALERT,211.03,296.96,59.990,1548457204,"201051344001093","174011545737251",0.00,-13.00,0,294.86,301.77,0.0,0.0,0.000,1193413.9,1193413.9,11464,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457210,139484.00
01/25/2019 18:00,2,0.000,ALERT,211.70,297.87,59.980,1548457204,"201051344000458","174011545737251",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,1202708.6,1202708.6,3562,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457212,139485.00
01/25/2019 18:00,2,0.000,ALERT,211.03,297.26,60.022,1548457204,"201051344000890","174011545737251",0.00,-14.00,0,295.46,302.37,0.0,0.0,0.000,1197504.9,1197504.9,11457,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457214,139486.00
01/25/2019 18:00,2,0.000,ALERT,211.48,297.26,59.980,1548457204,"201051344000988","174011545737251",0.00,-15.00,0,293.06,299.07,0.0,0.0,0.000,937964.4,937964.4,3602,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548457216,139487.00
01/25/2019 18:00,2,0.000,ALERT,211.70,297.87,60.054,1548457204,"201051344000582","174011545737251",0.00,-17.00,0,296.36,302.68,0.0,0.0,0.000,1177442.9,1177442.9,11417,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457217,139488.00
01/25/2019 18:00,2,0.000,ALERT,211.93,297.87,59.980,1548457204,"201051344000868","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1189452.8,1189452.8,35301,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548457219,139489.00
01/25/2019 18:00,2,0.000,ALERT,212.38,297.87,59.996,1548457204,"201051344000576","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1203132.8,1203132.8,7725,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457221,139490.00
01/25/2019 18:00,2,0.000,ALERT,212.16,297.26,59.996,1548457204,"201051344001158","174011545737251",0.00,-17.00,0,294.86,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3580,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457223,139491.00
01/25/2019 18:00,2,0.000,ALERT,211.48,296.66,60.022,1548457204,"201051344000917","174011545737251",0.00,-13.00,0,293.96,301.17,0.0,0.0,0.000,1194351.1,1194351.1,11408,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548457225,139492.00
01/25/2019 18:00,2,0.000,ALERT,211.48,296.36,59.990,1548457204,"201051344000417","174011545737251",0.00,-14.00,0,294.26,301.47,0.0,0.0,0.000,969140.4,969140.4,11514,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548457226,139493.00
01/25/2019 18:00,2,0.000,ALERT,211.70,296.96,59.964,1548457204,"201051344000685","174011545737251",0.00,-15.00,0,294.86,302.07,0.0,0.0,0.000,1198592.7,1198592.7,11472,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548457228,139494.00
01/25/2019 18:00,2,0.000,ALERT,211.25,296.06,59.990,1548457204,"201051344000651","174011545737251",0.00,-18.00,0,294.86,300.87,0.0,0.0,0.000,1192296.5,1192296.5,11469,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548457230,139495.00
01/25/2019 18:00,2,0.000,ALERT,211.48,297.87,60.001,1548457204,"201051344000594","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1207125.3,1207125.3,35285,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548457232,139496.00
01/25/2019 18:00,2,0.000,ALERT,212.16,297.57,60.012,1548457204,"201051344000469","174011545737251",0.00,-17.00,0,294.86,299.67,0.0,0.0,0.000,1191456.4,1191456.4,3575,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457234,139497.00
01/25/2019 18:00,2,0.000,ALERT,211.25,297.26,60.006,1548457204,"201051344000585","174011545737251",0.00,-14.00,0,294.86,301.77,0.0,0.0,0.000,1206996.1,1206996.1,11508,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457235,139498.00
01/25/2019 18:00,2,0.000,ALERT,212.38,297.26,60.006,1548457204,"201051344000853","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1207322.1,1207322.1,3538,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457237,139499.00
01/25/2019 18:00,2,0.000,ALERT,211.70,296.96,60.059,1548457204,"201051344001145","174011545737251",0.00,-15.00,0,295.76,302.07,0.0,0.0,0.000,1206048.7,1206048.7,11445,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457239,139500.00
01/25/2019 18:00,2,0.000,ALERT,211.25,296.96,60.028,1548457204,"201051344000438","174011545737251",0.00,-16.00,0,295.46,301.77,0.0,0.0,0.000,1199968.9,1199968.9,11473,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457241,139501.00
01/25/2019 18:00,2,0.000,ALERT,211.03,297.26,60.038,1548457204,"201051344001135","174011545737251",0.00,-15.00,0,295.46,301.47,0.0,0.0,0.000,1188136.7,1188136.7,11453,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457243,139502.00
01/25/2019 18:00,2,0.000,ALERT,211.70,297.57,60.022,1548457204,"201051344000983","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1206855.2,1206855.2,3540,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457245,139503.00
01/25/2019 18:00,2,0.000,ALERT,211.25,296.66,60.006,1548457204,"201051344001203","174011545737251",0.00,-17.00,0,294.86,302.37,0.0,0.0,0.000,1197083.5,1197083.5,11478,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457246,139504.00
01/25/2019 18:00,2,0.000,ALERT,211.25,297.57,60.028,1548457204,"201051344001230","174011545737251",0.00,-15.00,0,295.46,302.07,0.0,0.0,0.000,1191520.7,1191520.7,11474,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457248,139505.00
01/25/2019 18:00,2,0.000,ALERT,211.03,296.96,60.006,1548457204,"201051344000646","174011545737251",0.00,-16.00,0,295.16,301.77,0.0,0.0,0.000,1186147.9,1186147.9,11462,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548457250,139506.00
01/25/2019 18:00,2,0.000,ALERT,212.16,296.36,60.028,1548457204,"201051344000867","174011545737251",0.00,-14.00,0,294.86,300.27,0.0,0.0,0.000,1188151.6,1188151.6,35319,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457252,139507.00
01/25/2019 18:00,2,0.000,ALERT,212.61,296.96,60.070,1548457204,"201051344000633","174011545737251",0.00,-16.00,0,293.96,299.67,0.0,0.0,0.000,1187089.2,1187089.2,35374,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457254,139508.00
01/25/2019 18:00,2,0.000,ALERT,210.80,296.96,59.990,1548457204,"201051344000955","174011545737251",0.00,-15.00,0,295.16,301.77,0.0,0.0,0.000,1205206.1,1205206.1,11468,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457255,139509.00
01/25/2019 18:00,2,0.000,ALERT,211.93,296.66,60.017,1548457204,"201051344000648","174011545737251",0.00,-18.00,0,294.86,299.67,0.0,0.0,0.000,1195308.9,1195308.9,35274,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457257,139510.00
01/25/2019 18:00,2,0.000,ALERT,212.16,297.26,60.038,1548457204,"201051344000645","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1199607.0,1199607.0,35256,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548457259,139511.00
01/25/2019 18:00,2,0.000,ALERT,211.70,297.87,60.075,1548457204,"201051344000569","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1217022.0,1217022.0,3504,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548457261,139512.00
01/25/2019 18:00,2,0.000,ALERT,212.16,296.66,60.017,1548457204,"179051228000119","174011545737251",0.00,-13.00,0,293.96,299.07,0.0,0.0,0.000,3604.5,3604.5,3527,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548457263,139513.00
01/25/2019 18:15,2,0.000,ALERT,211.48,297.87,59.985,1548458104,"201051344000579","174011545737251",0.00,-15.00,0,295.76,300.87,0.0,0.0,0.000,1216407.9,1216407.9,3563,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458106,139514.00
01/25/2019 18:15,2,0.000,ALERT,210.80,296.36,59.959,1548458104,"201051344001025","174011545737251",0.00,-17.00,0,294.26,299.37,0.0,0.0,0.000,1201107.8,1201107.8,11477,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458108,139515.00
01/25/2019 18:15,2,0.000,ALERT,211.03,296.96,59.953,1548458104,"201051344001093","174011545737251",0.00,-13.00,0,294.86,298.47,0.0,0.0,0.000,1193413.9,1193413.9,11466,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458110,139516.00
01/25/2019 18:15,2,0.000,ALERT,211.48,297.26,59.990,1548458104,"201051344000458","174011545737251",0.00,-12.00,0,295.16,300.57,0.0,0.0,0.000,1202708.6,1202708.6,3564,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458112,139517.00
01/25/2019 18:15,2,0.000,ALERT,210.80,297.26,59.948,1548458104,"201051344000890","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1197504.9,1197504.9,11459,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458113,139518.00
01/25/2019 18:15,2,0.000,ALERT,211.48,296.96,59.996,1548458104,"201051344000988","174011545737251",0.00,-15.00,0,292.46,298.77,0.0,0.0,0.000,937964.4,937964.4,3604,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458115,139519.00
01/25/2019 18:15,2,0.000,ALERT,211.48,298.17,59.996,1548458104,"201051344000582","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1177442.9,1177442.9,11419,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458117,139520.00
01/25/2019 18:15,2,0.000,ALERT,211.70,297.57,60.001,1548458104,"201051344000868","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1189452.8,1189452.8,35303,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458119,139521.00
01/25/2019 18:15,2,0.000,ALERT,212.16,297.87,60.054,1548458104,"201051344000576","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1203132.8,1203132.8,7727,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458121,139522.00
01/25/2019 18:15,2,0.000,ALERT,211.93,297.26,60.006,1548458104,"201051344001158","174011545737251",0.00,-17.00,0,294.56,299.07,0.0,0.0,0.000,1182624.2,1182624.2,3582,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458123,139523.00
01/25/2019 18:15,2,0.000,ALERT,211.03,296.96,60.006,1548458104,"201051344000917","174011545737251",0.00,-13.00,0,293.96,298.47,0.0,0.0,0.000,1194351.1,1194351.1,11410,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458124,139524.00
01/25/2019 18:15,2,0.000,ALERT,211.03,296.36,60.006,1548458104,"201051344000417","174011545737251",0.00,-15.00,0,293.96,298.17,0.0,0.0,0.000,969140.4,969140.4,11516,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458126,139525.00
01/25/2019 18:15,2,0.000,ALERT,211.25,296.96,60.049,1548458104,"201051344000685","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1198592.7,1198592.7,11474,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548458128,139526.00
01/25/2019 18:15,2,0.000,ALERT,211.03,296.06,60.022,1548458104,"201051344000651","174011545737251",0.00,-18.00,0,294.26,298.17,0.0,0.0,0.000,1192296.5,1192296.5,11471,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458130,139527.00
01/25/2019 18:15,2,0.000,ALERT,211.25,297.26,60.001,1548458104,"201051344000594","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1207125.3,1207125.3,35287,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458132,139528.00
01/25/2019 18:15,2,0.000,ALERT,211.70,297.26,60.012,1548458104,"201051344000469","174011545737251",0.00,-17.00,0,294.26,299.37,0.0,0.0,0.000,1191456.4,1191456.4,3577,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458133,139529.00
01/25/2019 18:15,2,0.000,ALERT,211.03,297.26,60.017,1548458104,"201051344000585","174011545737251",0.00,-14.00,0,294.56,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11510,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458135,139530.00
01/25/2019 18:15,2,0.000,ALERT,212.38,297.26,59.980,1548458104,"201051344000853","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1207322.1,1207322.1,3540,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458137,139531.00
01/25/2019 18:15,2,0.000,ALERT,211.25,297.57,60.001,1548458104,"201051344001145","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1206048.7,1206048.7,11447,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458139,139532.00
01/25/2019 18:15,2,0.000,ALERT,211.03,296.96,60.017,1548458104,"201051344000438","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1199968.9,1199968.9,11475,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548458141,139533.00
01/25/2019 18:15,2,0.000,ALERT,210.57,297.26,59.990,1548458104,"201051344001135","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1188136.7,1188136.7,11455,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458143,139534.00
01/25/2019 18:15,2,0.000,ALERT,211.70,297.57,60.006,1548458104,"201051344000983","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1206855.2,1206855.2,3542,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458144,139535.00
01/25/2019 18:15,2,0.000,ALERT,211.03,296.66,59.985,1548458104,"201051344001203","174011545737251",0.00,-16.00,0,294.56,300.27,0.0,0.0,0.000,1197083.5,1197083.5,11480,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548458146,139536.00
01/25/2019 18:15,2,0.000,ALERT,211.03,297.57,59.985,1548458104,"201051344001230","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1191520.7,1191520.7,11476,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458148,139537.00
01/25/2019 18:15,2,0.000,ALERT,210.80,296.96,59.990,1548458104,"201051344000646","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1186147.9,1186147.9,11464,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458150,139538.00
01/25/2019 18:15,2,0.000,ALERT,211.93,296.66,59.959,1548458104,"201051344000867","174011545737251",0.00,-14.00,0,294.26,299.67,0.0,0.0,0.000,1188151.6,1188151.6,35321,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458152,139539.00
01/25/2019 18:15,2,0.000,ALERT,212.61,297.26,60.006,1548458104,"201051344000633","174011545737251",0.00,-16.00,0,293.36,299.07,0.0,0.0,0.000,1187089.2,1187089.2,35376,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458154,139540.00
01/25/2019 18:15,2,0.000,ALERT,210.57,297.26,60.006,1548458104,"201051344000955","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1205206.1,1205206.1,11470,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548458155,139541.00
01/25/2019 18:15,2,0.000,ALERT,211.93,296.66,60.033,1548458104,"201051344000648","174011545737251",0.00,-18.00,0,294.26,299.07,0.0,0.0,0.000,1195308.9,1195308.9,35276,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458157,139542.00
01/25/2019 18:15,2,0.000,ALERT,212.38,297.57,60.012,1548458104,"201051344000645","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1199607.0,1199607.0,35258,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458159,139543.00
01/25/2019 18:15,2,0.000,ALERT,211.93,297.87,60.001,1548458104,"201051344000569","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1217022.0,1217022.0,3506,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548458161,139544.00
01/25/2019 18:15,2,0.000,ALERT,212.16,296.66,60.006,1548458104,"179051228000119","174011545737251",0.00,-13.00,0,293.36,299.07,0.0,0.0,0.000,3604.5,3604.5,3529,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548458163,139545.00
01/25/2019 18:30,2,0.000,ALERT,211.48,297.87,60.001,1548459004,"201051344000579","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1216407.9,1216407.9,3565,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459007,139546.00
01/25/2019 18:30,2,0.000,ALERT,210.80,295.76,60.059,1548459004,"201051344001025","174011545737251",0.00,-17.00,0,294.26,299.37,0.0,0.0,0.000,1201107.8,1201107.8,11479,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459009,139547.00
01/25/2019 18:30,2,0.000,ALERT,210.80,296.66,60.028,1548459004,"201051344001093","174011545737251",0.00,-13.00,0,294.86,298.47,0.0,0.0,0.000,1193413.9,1193413.9,11468,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459010,139548.00
01/25/2019 18:30,2,0.000,ALERT,211.48,296.96,59.990,1548459004,"201051344000458","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1202708.6,1202708.6,3566,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459012,139549.00
01/25/2019 18:30,2,0.000,ALERT,210.80,296.96,59.985,1548459004,"201051344000890","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1197504.9,1197504.9,11461,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459014,139550.00
01/25/2019 18:30,2,0.000,ALERT,211.25,296.66,60.022,1548459004,"201051344000988","174011545737251",0.00,-15.00,0,292.16,298.77,0.0,0.0,0.000,937964.4,937964.4,3606,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459016,139551.00
01/25/2019 18:30,2,0.000,ALERT,211.25,297.87,59.948,1548459004,"201051344000582","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1177442.9,1177442.9,11421,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459018,139552.00
01/25/2019 18:30,2,0.000,ALERT,211.48,297.57,60.006,1548459004,"201051344000868","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1189452.8,1189452.8,35305,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459020,139553.00
01/25/2019 18:30,2,0.000,ALERT,211.93,297.57,60.022,1548459004,"201051344000576","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1203132.8,1203132.8,7729,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459021,139554.00
01/25/2019 18:30,2,0.000,ALERT,211.70,296.96,60.033,1548459004,"201051344001158","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1182624.2,1182624.2,3584,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459023,139555.00
01/25/2019 18:30,2,0.000,ALERT,211.03,296.36,60.065,1548459004,"201051344000917","174011545737251",0.00,-13.00,0,293.66,298.17,0.0,0.0,0.000,1194351.1,1194351.1,11412,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459025,139556.00
01/25/2019 18:30,2,0.000,ALERT,211.03,296.36,59.990,1548459004,"201051344000417","174011545737251",0.00,-16.00,0,294.26,298.17,0.0,0.0,0.000,969140.4,969140.4,11518,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459027,139557.00
01/25/2019 18:30,2,0.000,ALERT,211.25,296.66,59.990,1548459004,"201051344000685","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1198592.7,1198592.7,11476,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459029,139558.00
01/25/2019 18:30,2,0.000,ALERT,211.03,295.76,59.948,1548459004,"201051344000651","174011545737251",0.00,-18.00,0,294.26,298.17,0.0,0.0,0.000,1192296.5,1192296.5,11473,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459031,139559.00
01/25/2019 18:30,2,0.000,ALERT,211.03,297.26,60.022,1548459004,"201051344000594","174011545737251",0.00,-16.00,0,294.26,299.37,0.0,0.0,0.000,1207125.3,1207125.3,35289,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459033,139560.00
01/25/2019 18:30,2,0.000,ALERT,211.70,297.26,60.017,1548459004,"201051344000469","174011545737251",0.00,-17.00,0,293.96,299.07,0.0,0.0,0.000,1191456.4,1191456.4,3579,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459035,139561.00
01/25/2019 18:30,2,0.000,ALERT,211.03,297.26,60.012,1548459004,"201051344000585","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11512,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459036,139562.00
01/25/2019 18:30,2,0.000,ALERT,212.16,296.96,60.028,1548459004,"201051344000853","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1207322.1,1207322.1,3542,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459038,139563.00
01/25/2019 18:30,2,0.000,ALERT,211.25,296.96,60.075,1548459004,"201051344001145","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1206048.7,1206048.7,11449,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459040,139564.00
01/25/2019 18:30,2,0.000,ALERT,211.03,296.96,60.006,1548459004,"201051344000438","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1199968.9,1199968.9,11477,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459042,139565.00
01/25/2019 18:30,2,0.000,ALERT,210.57,296.66,60.001,1548459004,"201051344001135","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1188136.7,1188136.7,11457,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459044,139566.00
01/25/2019 18:30,2,0.000,ALERT,211.48,297.26,60.075,1548459004,"201051344000983","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1206855.2,1206855.2,3544,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459046,139567.00
01/25/2019 18:30,2,0.000,ALERT,210.80,296.36,60.043,1548459004,"201051344001203","174011545737251",0.00,-17.00,0,294.86,300.27,0.0,0.0,0.000,1197083.5,1197083.5,11482,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459048,139568.00
01/25/2019 18:30,2,0.000,ALERT,211.03,297.26,60.012,1548459004,"201051344001230","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1191520.7,1191520.7,11478,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459049,139569.00
01/25/2019 18:30,2,0.000,ALERT,210.80,296.96,60.012,1548459004,"201051344000646","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1186147.9,1186147.9,11466,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459051,139570.00
01/25/2019 18:30,2,0.000,ALERT,211.93,296.36,60.038,1548459004,"201051344000867","174011545737251",0.00,-15.00,0,293.96,299.67,0.0,0.0,0.000,1188151.6,1188151.6,35323,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459053,139571.00
01/25/2019 18:30,2,0.000,ALERT,212.38,296.96,60.028,1548459004,"201051344000633","174011545737251",0.00,-16.00,0,293.06,299.37,0.0,0.0,0.000,1187089.2,1187089.2,35378,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459055,139572.00
01/25/2019 18:30,2,0.000,ALERT,210.57,296.66,59.996,1548459004,"201051344000955","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1205206.1,1205206.1,11472,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459057,139573.00
01/25/2019 18:30,2,0.000,ALERT,211.48,296.06,60.012,1548459004,"201051344000648","174011545737251",0.00,-17.00,0,293.96,299.37,0.0,0.0,0.000,1195308.9,1195308.9,35278,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459058,139574.00
01/25/2019 18:30,2,0.000,ALERT,211.93,296.96,60.081,1548459004,"201051344000645","174011545737251",0.00,-14.00,0,294.56,299.67,0.0,0.0,0.000,1199607.0,1199607.0,35260,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459060,139575.00
01/25/2019 18:30,2,0.000,ALERT,211.48,297.57,60.022,1548459004,"201051344000569","174011545737251",0.00,-15.00,0,295.46,300.57,0.0,0.0,0.000,1217022.0,1217022.0,3508,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459062,139576.00
01/25/2019 18:30,2,0.000,ALERT,211.93,296.36,60.028,1548459004,"179051228000119","174011545737251",0.00,-13.00,0,293.06,299.07,0.0,0.0,0.000,3604.5,3604.5,3531,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548459064,139577.00
01/25/2019 18:45,2,0.000,ALERT,211.25,297.57,60.028,1548459904,"201051344000579","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1216407.9,1216407.9,3567,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459906,139578.00
01/25/2019 18:45,2,0.000,ALERT,210.35,295.76,60.012,1548459904,"201051344001025","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1201107.8,1201107.8,11481,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459908,139579.00
01/25/2019 18:45,2,0.000,ALERT,210.57,296.36,60.022,1548459904,"201051344001093","174011545737251",0.00,-13.00,0,294.56,298.17,0.0,0.0,0.000,1193413.9,1193413.9,11470,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459910,139580.00
01/25/2019 18:45,2,0.000,ALERT,211.03,296.66,60.043,1548459904,"201051344000458","174011545737251",0.00,-12.00,0,294.56,299.67,0.0,0.0,0.000,1202708.6,1202708.6,3568,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459912,139581.00
01/25/2019 18:45,2,0.000,ALERT,210.35,296.66,60.049,1548459904,"201051344000890","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1197504.9,1197504.9,11463,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459913,139582.00
01/25/2019 18:45,2,0.000,ALERT,211.03,296.06,60.038,1548459904,"201051344000988","174011545737251",0.00,-15.00,0,292.16,298.77,0.0,0.0,0.000,937964.4,937964.4,3608,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459915,139583.00
01/25/2019 18:45,2,0.000,ALERT,211.03,296.96,60.012,1548459904,"201051344000582","174011545737251",0.00,-17.00,0,295.76,299.07,0.0,0.0,0.000,1177442.9,1177442.9,11423,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459917,139584.00
01/25/2019 18:45,2,0.000,ALERT,211.25,297.26,60.028,1548459904,"201051344000868","174011545737251",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,1189452.8,1189452.8,35307,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459919,139585.00
01/25/2019 18:45,2,0.000,ALERT,211.70,297.26,60.006,1548459904,"201051344000576","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1203132.8,1203132.8,7731,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459921,139586.00
01/25/2019 18:45,2,0.000,ALERT,211.48,296.36,60.006,1548459904,"201051344001158","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1182624.2,1182624.2,3586,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459923,139587.00
01/25/2019 18:45,2,0.000,ALERT,210.80,295.76,60.017,1548459904,"201051344000917","174011545737251",0.00,-14.00,0,293.66,298.17,0.0,0.0,0.000,1194351.1,1194351.1,11414,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459925,139588.00
01/25/2019 18:45,2,0.000,ALERT,210.80,295.76,60.033,1548459904,"201051344000417","174011545737251",0.00,-15.00,0,294.26,298.17,0.0,0.0,0.000,969140.4,969140.4,11520,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459926,139589.00
01/25/2019 18:45,2,0.000,ALERT,211.03,296.36,60.033,1548459904,"201051344000685","174011545737251",0.00,-15.00,0,294.56,298.17,0.0,0.0,0.000,1198592.7,1198592.7,11478,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459928,139590.00
01/25/2019 18:45,2,0.000,ALERT,210.80,295.46,60.043,1548459904,"201051344000651","174011545737251",0.00,-18.00,0,293.96,297.87,0.0,0.0,0.000,1192296.5,1192296.5,11475,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459930,139591.00
01/25/2019 18:45,2,0.000,ALERT,211.03,296.96,60.028,1548459904,"201051344000594","174011545737251",0.00,-16.00,0,294.26,299.37,0.0,0.0,0.000,1207125.3,1207125.3,35291,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459932,139592.00
01/25/2019 18:45,2,0.000,ALERT,211.48,296.66,60.017,1548459904,"201051344000469","174011545737251",0.00,-17.00,0,293.96,299.07,0.0,0.0,0.000,1191456.4,1191456.4,3581,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459934,139593.00
01/25/2019 18:45,2,0.000,ALERT,210.80,296.66,60.012,1548459904,"201051344000585","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11514,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459936,139594.00
01/25/2019 18:45,2,0.000,ALERT,211.70,296.36,60.017,1548459904,"201051344000853","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1207322.1,1207322.1,3544,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459938,139595.00
01/25/2019 18:45,2,0.000,ALERT,210.80,296.66,60.075,1548459904,"201051344001145","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1206048.7,1206048.7,11451,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459939,139596.00
01/25/2019 18:45,2,0.000,ALERT,210.80,296.36,60.043,1548459904,"201051344000438","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,1199968.9,1199968.9,11479,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548459941,139597.00
01/25/2019 18:45,2,0.000,ALERT,210.35,296.66,60.012,1548459904,"201051344001135","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1188136.7,1188136.7,11459,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459943,139598.00
01/25/2019 18:45,2,0.000,ALERT,211.25,296.66,60.038,1548459904,"201051344000983","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1206855.2,1206855.2,3546,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459945,139599.00
01/25/2019 18:45,2,0.000,ALERT,210.57,296.06,60.043,1548459904,"201051344001203","174011545737251",0.00,-17.00,0,294.56,299.97,0.0,0.0,0.000,1197083.5,1197083.5,11484,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459947,139600.00
01/25/2019 18:45,2,0.000,ALERT,210.57,296.66,60.017,1548459904,"201051344001230","174011545737251",0.00,-16.00,0,295.16,298.77,0.0,0.0,0.000,1191520.7,1191520.7,11480,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459948,139601.00
01/25/2019 18:45,2,0.000,ALERT,210.35,296.36,60.012,1548459904,"201051344000646","174011545737251",0.00,-16.00,0,294.56,298.17,0.0,0.0,0.000,1186147.9,1186147.9,11468,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459950,139602.00
01/25/2019 18:45,2,0.000,ALERT,211.48,296.06,60.070,1548459904,"201051344000867","174011545737251",0.00,-14.00,0,293.36,299.37,0.0,0.0,0.000,1188151.6,1188151.6,35325,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459952,139603.00
01/25/2019 18:45,2,0.000,ALERT,211.93,296.36,60.028,1548459904,"201051344000633","174011545737251",0.00,-16.00,0,293.06,298.77,0.0,0.0,0.000,1187089.2,1187089.2,35380,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459954,139604.00
01/25/2019 18:45,2,0.000,ALERT,210.12,296.36,60.033,1548459904,"201051344000955","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1205206.1,1205206.1,11474,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459956,139605.00
01/25/2019 18:45,2,0.000,ALERT,211.25,295.76,60.033,1548459904,"201051344000648","174011545737251",0.00,-17.00,0,293.66,299.07,0.0,0.0,0.000,1195308.9,1195308.9,35280,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459958,139606.00
01/25/2019 18:45,2,0.000,ALERT,211.70,296.66,60.038,1548459904,"201051344000645","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1199607.0,1199607.0,35262,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459959,139607.00
01/25/2019 18:45,2,0.000,ALERT,211.25,297.26,60.022,1548459904,"201051344000569","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1217022.0,1217022.0,3510,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548459961,139608.00
01/25/2019 18:45,2,0.000,ALERT,211.70,296.06,60.022,1548459904,"179051228000119","174011545737251",0.00,-13.00,0,292.76,298.47,0.0,0.0,0.000,3604.5,3604.5,3533,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548459963,139609.00
01/25/2019 19:00,2,0.000,ALERT,211.48,297.26,60.049,1548460804,"201051344000579","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1216407.9,1216407.9,3569,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460806,139610.00
01/25/2019 19:00,2,0.000,ALERT,210.57,296.36,60.012,1548460804,"201051344001025","174011545737251",0.00,-17.00,0,293.96,299.07,0.0,0.0,0.000,1201107.8,1201107.8,11483,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460808,139611.00
01/25/2019 19:00,2,0.000,ALERT,210.80,296.96,59.996,1548460804,"201051344001093","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1193413.9,1193413.9,11472,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460810,139612.00
01/25/2019 19:00,2,0.000,ALERT,211.25,296.66,60.028,1548460804,"201051344000458","174011545737251",0.00,-12.00,0,294.26,299.67,0.0,0.0,0.000,1202708.6,1202708.6,3570,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460812,139613.00
01/25/2019 19:00,2,0.000,ALERT,210.57,297.26,60.028,1548460804,"201051344000890","174011545737251",0.00,-14.00,0,294.56,299.67,0.0,0.0,0.000,1197504.9,1197504.9,11465,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460813,139614.00
01/25/2019 19:00,2,0.000,ALERT,211.03,296.36,60.022,1548460804,"201051344000988","174011545737251",0.00,-14.00,0,291.85,298.47,0.0,0.0,0.000,937964.4,937964.4,3610,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460815,139615.00
01/25/2019 19:00,2,0.000,ALERT,211.25,298.17,60.065,1548460804,"201051344000582","174011545737251",0.00,-17.00,0,295.16,299.37,0.0,0.0,0.000,1177442.9,1177442.9,11425,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460817,139616.00
01/25/2019 19:00,2,0.000,ALERT,211.25,297.26,60.028,1548460804,"201051344000868","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1189452.8,1189452.8,35309,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460819,139617.00
01/25/2019 19:00,2,0.000,ALERT,211.70,297.26,60.038,1548460804,"201051344000576","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1203132.8,1203132.8,7733,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460821,139618.00
