ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 19:00,2,0.000,ALERT,211.48,296.66,60.028,1548460804,"201051344001158","174011545737251",0.00,-17.00,0,293.66,298.77,0.0,0.0,0.000,1182624.2,1182624.2,3588,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460823,139619.00
01/25/2019 19:00,2,0.000,ALERT,210.80,296.66,60.028,1548460804,"201051344000917","174011545737251",0.00,-13.00,0,292.76,298.17,0.0,0.0,0.000,1194351.1,1194351.1,11416,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460824,139620.00
01/25/2019 19:00,2,0.000,ALERT,211.03,296.36,60.038,1548460804,"201051344000417","174011545737251",0.00,-15.00,0,293.66,298.17,0.0,0.0,0.000,969140.4,969140.4,11522,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460826,139621.00
01/25/2019 19:00,2,0.000,ALERT,211.03,296.96,60.043,1548460804,"201051344000685","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1198592.7,1198592.7,11480,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460828,139622.00
01/25/2019 19:00,2,0.000,ALERT,210.80,296.06,60.033,1548460804,"201051344000651","174011545737251",0.00,-18.00,0,293.66,298.17,0.0,0.0,0.000,1192296.5,1192296.5,11477,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460830,139623.00
01/25/2019 19:00,2,0.000,ALERT,210.80,296.66,60.033,1548460804,"201051344000594","174011545737251",0.00,-16.00,0,293.66,299.07,0.0,0.0,0.000,1207125.3,1207125.3,35293,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460832,139624.00
01/25/2019 19:00,2,0.000,ALERT,211.25,296.66,60.033,1548460804,"201051344000469","174011545737251",0.00,-17.00,0,293.36,298.77,0.0,0.0,0.000,1191456.4,1191456.4,3583,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460834,139625.00
01/25/2019 19:00,2,0.000,ALERT,210.80,297.26,59.990,1548460804,"201051344000585","174011545737251",0.00,-15.00,0,293.66,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11516,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460835,139626.00
01/25/2019 19:00,2,0.000,ALERT,211.70,296.66,60.033,1548460804,"201051344000853","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1207322.1,1207322.1,3546,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460837,139627.00
01/25/2019 19:00,2,0.000,ALERT,211.03,297.26,60.028,1548460804,"201051344001145","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1206048.7,1206048.7,11453,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460839,139628.00
01/25/2019 19:00,2,0.000,ALERT,210.80,296.96,60.028,1548460804,"201051344000438","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1199968.9,1199968.9,11481,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460841,139629.00
01/25/2019 19:00,2,0.000,ALERT,210.12,296.96,60.028,1548460804,"201051344001135","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1188136.7,1188136.7,11461,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460843,139630.00
01/25/2019 19:00,2,0.000,ALERT,211.25,297.57,60.028,1548460804,"201051344000983","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1206855.2,1206855.2,3548,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460844,139631.00
01/25/2019 19:00,2,0.000,ALERT,210.80,296.66,60.028,1548460804,"201051344001203","174011545737251",0.00,-16.00,0,293.96,299.97,0.0,0.0,0.000,1197083.5,1197083.5,11486,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460846,139632.00
01/25/2019 19:00,2,0.000,ALERT,210.57,297.26,59.980,1548460804,"201051344001230","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1191520.7,1191520.7,11482,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460848,139633.00
01/25/2019 19:00,2,0.000,ALERT,210.57,296.96,60.049,1548460804,"201051344000646","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1186147.9,1186147.9,11470,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460850,139634.00
01/25/2019 19:00,2,0.000,ALERT,211.70,296.36,60.017,1548460804,"201051344000867","174011545737251",0.00,-14.00,0,292.76,299.07,0.0,0.0,0.000,1188151.6,1188151.6,35327,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460852,139635.00
01/25/2019 19:00,2,0.000,ALERT,211.93,296.96,60.028,1548460804,"201051344000633","174011545737251",0.00,-16.00,0,292.46,298.47,0.0,0.0,0.000,1187089.2,1187089.2,35382,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460854,139636.00
01/25/2019 19:00,2,0.000,ALERT,210.12,296.66,60.028,1548460804,"201051344000955","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1205206.1,1205206.1,11476,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460856,139637.00
01/25/2019 19:00,2,0.000,ALERT,211.25,296.36,60.033,1548460804,"201051344000648","174011545737251",0.00,-17.00,0,293.36,298.77,0.0,0.0,0.000,1195308.9,1195308.9,35282,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548460857,139638.00
01/25/2019 19:00,2,0.000,ALERT,211.70,296.96,60.028,1548460804,"201051344000645","174011545737251",0.00,-14.00,0,293.96,298.77,0.0,0.0,0.000,1199607.0,1199607.0,35264,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460859,139639.00
01/25/2019 19:00,2,0.000,ALERT,211.48,297.87,60.033,1548460804,"201051344000569","174011545737251",0.00,-16.00,0,294.56,299.67,0.0,0.0,0.000,1217022.0,1217022.0,3512,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548460861,139640.00
01/25/2019 19:00,2,0.000,ALERT,211.70,296.66,60.028,1548460804,"179051228000119","174011545737251",0.00,-13.00,0,292.46,298.17,0.0,0.0,0.000,3604.5,3604.5,3535,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548460863,139641.00
01/25/2019 19:15,2,0.000,ALERT,211.93,298.17,60.006,1548461704,"201051344000579","174011545737251",0.00,-15.00,0,294.86,300.57,0.0,0.0,0.000,1216407.9,1216407.9,3571,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461706,139642.00
01/25/2019 19:15,2,0.000,ALERT,210.80,296.36,60.001,1548461704,"201051344001025","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1201107.8,1201107.8,11485,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548461708,139643.00
01/25/2019 19:15,2,0.000,ALERT,210.80,296.96,59.996,1548461704,"201051344001093","174011545737251",0.00,-13.00,0,294.26,298.47,0.0,0.0,0.000,1193413.9,1193413.9,11474,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461710,139644.00
01/25/2019 19:15,2,0.000,ALERT,211.70,297.26,59.996,1548461704,"201051344000458","174011545737251",0.00,-12.00,0,294.56,300.27,0.0,0.0,0.000,1202708.6,1202708.6,3572,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461711,139645.00
01/25/2019 19:15,2,0.000,ALERT,210.80,297.26,60.022,1548461704,"201051344000890","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1197504.9,1197504.9,11467,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461713,139646.00
01/25/2019 19:15,2,0.000,ALERT,211.48,297.26,60.006,1548461704,"201051344000988","174011545737251",0.00,-15.00,0,292.16,299.07,0.0,0.0,0.000,937964.4,937964.4,3612,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461715,139647.00
01/25/2019 19:15,2,0.000,ALERT,211.70,298.17,59.980,1548461704,"201051344000582","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1177442.9,1177442.9,11427,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461717,139648.00
01/25/2019 19:15,2,0.000,ALERT,211.70,298.17,59.953,1548461704,"201051344000868","174011545737251",0.00,-15.00,0,295.16,300.27,0.0,0.0,0.000,1189452.8,1189452.8,35311,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461719,139649.00
01/25/2019 19:15,2,0.000,ALERT,212.16,298.17,60.001,1548461704,"201051344000576","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1203132.8,1203132.8,7735,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461721,139650.00
01/25/2019 19:15,2,0.000,ALERT,211.93,297.57,60.001,1548461704,"201051344001158","174011545737251",0.00,-17.00,0,294.26,299.37,0.0,0.0,0.000,1182624.2,1182624.2,3590,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461722,139651.00
01/25/2019 19:15,2,0.000,ALERT,211.25,296.96,60.001,1548461704,"201051344000917","174011545737251",0.00,-13.00,0,293.36,298.17,0.0,0.0,0.000,1194351.1,1194351.1,11418,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461724,139652.00
01/25/2019 19:15,2,0.000,ALERT,211.48,296.96,59.980,1548461704,"201051344000417","174011545737251",0.00,-14.00,0,293.96,298.17,0.0,0.0,0.000,969140.4,969140.4,11524,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461726,139653.00
01/25/2019 19:15,2,0.000,ALERT,211.48,297.26,59.980,1548461704,"201051344000685","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1198592.7,1198592.7,11482,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548461728,139654.00
01/25/2019 19:15,2,0.000,ALERT,211.25,296.36,60.054,1548461704,"201051344000651","174011545737251",0.00,-18.00,0,293.96,297.87,0.0,0.0,0.000,1192296.5,1192296.5,11479,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548461730,139655.00
01/25/2019 19:15,2,0.000,ALERT,211.25,297.87,59.969,1548461704,"201051344000594","174011545737251",0.00,-16.00,0,293.66,299.67,0.0,0.0,0.000,1207125.3,1207125.3,35295,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461732,139656.00
01/25/2019 19:15,2,0.000,ALERT,211.93,297.57,60.006,1548461704,"201051344000469","174011545737251",0.00,-17.00,0,293.66,299.37,0.0,0.0,0.000,1191456.4,1191456.4,3585,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461733,139657.00
01/25/2019 19:15,2,0.000,ALERT,211.03,297.26,59.990,1548461704,"201051344000585","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1206996.1,1206996.1,11518,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548461735,139658.00
01/25/2019 19:15,2,0.000,ALERT,212.38,297.26,60.017,1548461704,"201051344000853","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1207322.1,1207322.1,3548,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548461737,139659.00
01/25/2019 19:15,2,0.000,ALERT,211.48,297.26,60.012,1548461704,"201051344001145","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1206048.7,1206048.7,11455,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461739,139660.00
01/25/2019 19:15,2,0.000,ALERT,211.25,297.26,60.012,1548461704,"201051344000438","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1199968.9,1199968.9,11483,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461741,139661.00
01/25/2019 19:15,2,0.000,ALERT,210.80,297.26,59.990,1548461704,"201051344001135","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1188136.7,1188136.7,11463,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461743,139662.00
01/25/2019 19:15,2,0.000,ALERT,211.70,297.57,60.006,1548461704,"201051344000983","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1206855.2,1206855.2,3550,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461745,139663.00
01/25/2019 19:15,2,0.000,ALERT,211.03,296.66,59.964,1548461704,"201051344001203","174011545737251",0.00,-16.00,0,294.56,299.97,0.0,0.0,0.000,1197083.5,1197083.5,11488,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461747,139664.00
01/25/2019 19:15,2,0.000,ALERT,211.03,297.57,60.001,1548461704,"201051344001230","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1191520.7,1191520.7,11484,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461748,139665.00
01/25/2019 19:15,2,0.000,ALERT,210.80,297.26,60.012,1548461704,"201051344000646","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1186147.9,1186147.9,11472,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461750,139666.00
01/25/2019 19:15,2,0.000,ALERT,212.16,296.66,60.001,1548461704,"201051344000867","174011545737251",0.00,-13.00,0,294.26,299.67,0.0,0.0,0.000,1188151.6,1188151.6,35329,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548461752,139667.00
01/25/2019 19:15,2,0.000,ALERT,212.61,297.26,59.996,1548461704,"201051344000633","174011545737251",0.00,-16.00,0,293.66,299.07,0.0,0.0,0.000,1187089.2,1187089.2,35384,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548461754,139668.00
01/25/2019 19:15,2,0.000,ALERT,210.57,296.96,60.012,1548461704,"201051344000955","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1205206.1,1205206.1,11478,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461756,139669.00
01/25/2019 19:15,2,0.000,ALERT,211.70,296.36,60.033,1548461704,"201051344000648","174011545737251",0.00,-17.00,0,293.66,299.37,0.0,0.0,0.000,1195308.9,1195308.9,35284,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461758,139670.00
01/25/2019 19:15,2,0.000,ALERT,212.16,297.57,59.990,1548461704,"201051344000645","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1199607.0,1199607.0,35266,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548461759,139671.00
01/25/2019 19:15,2,0.000,ALERT,211.93,298.17,60.001,1548461704,"201051344000569","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1217022.0,1217022.0,3515,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548461762,139672.00
01/25/2019 19:15,2,0.000,ALERT,212.16,296.96,59.964,1548461704,"179051228000119","174011545737251",0.00,-13.00,0,292.46,298.77,0.0,0.0,0.000,3604.5,3604.5,3537,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548461764,139673.00
01/25/2019 19:30,2,0.000,ALERT,211.93,298.17,60.001,1548462604,"201051344000579","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1216407.9,1216407.9,3573,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462607,139674.00
01/25/2019 19:30,2,0.000,ALERT,210.80,296.36,59.959,1548462604,"201051344001025","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1201107.8,1201107.8,11487,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548462608,139675.00
01/25/2019 19:30,2,0.000,ALERT,210.80,296.96,60.012,1548462604,"201051344001093","174011545737251",0.00,-13.00,0,294.86,298.47,0.0,0.0,0.000,1193413.9,1193413.9,11476,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462610,139676.00
01/25/2019 19:30,2,0.000,ALERT,211.70,297.26,59.964,1548462604,"201051344000458","174011545737251",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,1202708.6,1202708.6,3574,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462612,139677.00
01/25/2019 19:30,2,0.000,ALERT,210.80,297.26,60.022,1548462604,"201051344000890","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1197504.9,1197504.9,11469,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548462614,139678.00
01/25/2019 19:30,2,0.000,ALERT,211.48,297.26,60.012,1548462604,"201051344000988","174011545737251",0.00,-14.00,0,292.16,298.77,0.0,0.0,0.000,937964.4,937964.4,3614,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462616,139679.00
01/25/2019 19:30,2,0.000,ALERT,211.48,298.17,60.038,1548462604,"201051344000582","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1177442.9,1177442.9,11429,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462617,139680.00
01/25/2019 19:30,2,0.000,ALERT,211.70,298.17,60.017,1548462604,"201051344000868","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1189452.8,1189452.8,35313,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462619,139681.00
01/25/2019 19:30,2,0.000,ALERT,212.16,298.17,60.022,1548462604,"201051344000576","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1203132.8,1203132.8,7737,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462621,139682.00
01/25/2019 19:30,2,0.000,ALERT,211.93,297.26,60.001,1548462604,"201051344001158","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1182624.2,1182624.2,3592,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462623,139683.00
01/25/2019 19:30,2,0.000,ALERT,211.03,296.66,60.022,1548462604,"201051344000917","174011545737251",0.00,-13.00,0,293.96,298.47,0.0,0.0,0.000,1194351.1,1194351.1,11420,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462625,139684.00
01/25/2019 19:30,2,0.000,ALERT,211.03,296.36,60.017,1548462604,"201051344000417","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,969140.4,969140.4,11526,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462627,139685.00
01/25/2019 19:30,2,0.000,ALERT,211.03,296.66,60.006,1548462604,"201051344000685","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1198592.7,1198592.7,11484,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462628,139686.00
01/25/2019 19:30,2,0.000,ALERT,211.03,296.36,60.017,1548462604,"201051344000651","174011545737251",0.00,-17.00,0,294.26,298.17,0.0,0.0,0.000,1192296.5,1192296.5,11481,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462630,139687.00
01/25/2019 19:30,2,0.000,ALERT,211.48,297.87,59.975,1548462604,"201051344000594","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1207125.3,1207125.3,35297,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462632,139688.00
01/25/2019 19:30,2,0.000,ALERT,211.93,297.57,60.022,1548462604,"201051344000469","174011545737251",0.00,-17.00,0,293.96,299.07,0.0,0.0,0.000,1191456.4,1191456.4,3587,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462634,139689.00
01/25/2019 19:30,2,0.000,ALERT,211.03,297.26,60.012,1548462604,"201051344000585","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1206996.1,1206996.1,11520,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462636,139690.00
01/25/2019 19:30,2,0.000,ALERT,212.38,297.26,60.017,1548462604,"201051344000853","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1207322.1,1207322.1,3550,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462637,139691.00
01/25/2019 19:30,2,0.000,ALERT,211.25,296.96,60.006,1548462604,"201051344001145","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1206048.7,1206048.7,11457,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548462639,139692.00
01/25/2019 19:30,2,0.000,ALERT,211.03,296.96,60.022,1548462604,"201051344000438","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1199968.9,1199968.9,11485,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462641,139693.00
01/25/2019 19:30,2,0.000,ALERT,210.35,296.96,60.012,1548462604,"201051344001135","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1188136.7,1188136.7,11465,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462643,139694.00
01/25/2019 19:30,2,0.000,ALERT,211.48,297.26,60.012,1548462604,"201051344000983","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1206855.2,1206855.2,3552,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462645,139695.00
01/25/2019 19:30,2,0.000,ALERT,211.03,296.66,60.012,1548462604,"201051344001203","174011545737251",0.00,-16.00,0,294.56,300.27,0.0,0.0,0.000,1197083.5,1197083.5,11490,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462647,139696.00
01/25/2019 19:30,2,0.000,ALERT,210.80,297.57,60.006,1548462604,"201051344001230","174011545737251",0.00,-15.00,0,295.46,299.07,0.0,0.0,0.000,1191520.7,1191520.7,11486,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462648,139697.00
01/25/2019 19:30,2,0.000,ALERT,210.80,296.96,60.017,1548462604,"201051344000646","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1186147.9,1186147.9,11474,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462650,139698.00
01/25/2019 19:30,2,0.000,ALERT,212.16,296.66,60.006,1548462604,"201051344000867","174011545737251",0.00,-14.00,0,293.96,299.07,0.0,0.0,0.000,1188151.6,1188151.6,35331,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462652,139699.00
01/25/2019 19:30,2,0.000,ALERT,212.61,297.26,59.975,1548462604,"201051344000633","174011545737251",0.00,-15.00,0,293.36,298.77,0.0,0.0,0.000,1187089.2,1187089.2,35386,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462654,139700.00
01/25/2019 19:30,2,0.000,ALERT,210.57,296.96,60.012,1548462604,"201051344000955","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1205206.1,1205206.1,11480,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462656,139701.00
01/25/2019 19:30,2,0.000,ALERT,211.70,296.66,60.012,1548462604,"201051344000648","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1195308.9,1195308.9,35286,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462658,139702.00
01/25/2019 19:30,2,0.000,ALERT,212.16,297.26,60.012,1548462604,"201051344000645","174011545737251",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,1199607.0,1199607.0,35268,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548462659,139703.00
01/25/2019 19:30,2,0.000,ALERT,211.93,297.87,60.028,1548462604,"201051344000569","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1217022.0,1217022.0,3517,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548462661,139704.00
01/25/2019 19:30,2,0.000,ALERT,212.16,296.66,59.985,1548462604,"179051228000119","174011545737251",0.00,-13.00,0,293.66,298.47,0.0,0.0,0.000,3604.5,3604.5,3539,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548462663,139705.00
01/25/2019 19:45,2,0.000,ALERT,212.16,298.47,60.017,1548463504,"201051344000579","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1216407.9,1216407.9,3575,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463506,139706.00
01/25/2019 19:45,2,0.000,ALERT,211.25,296.96,60.028,1548463504,"201051344001025","174011545737251",0.00,-16.00,0,294.56,299.67,0.0,0.0,0.000,1201107.8,1201107.8,11489,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463508,139707.00
01/25/2019 19:45,2,0.000,ALERT,211.25,297.87,60.017,1548463504,"201051344001093","174011545737251",0.00,-13.00,0,295.16,298.77,0.0,0.0,0.000,1193413.9,1193413.9,11478,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463510,139708.00
01/25/2019 19:45,2,0.000,ALERT,211.93,297.87,60.075,1548463504,"201051344000458","174011545737251",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,1202708.6,1202708.6,3576,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463512,139709.00
01/25/2019 19:45,2,0.000,ALERT,211.25,298.17,60.022,1548463504,"201051344000890","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1197504.9,1197504.9,11471,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463514,139710.00
01/25/2019 19:45,2,0.000,ALERT,211.70,297.57,60.033,1548463504,"201051344000988","174011545737251",0.00,-14.00,0,293.06,299.67,0.0,0.0,0.000,937964.4,937964.4,3616,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463515,139711.00
01/25/2019 19:45,2,0.000,ALERT,211.93,298.77,60.038,1548463504,"201051344000582","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1177442.9,1177442.9,11431,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463517,139712.00
01/25/2019 19:45,2,0.000,ALERT,211.93,298.47,60.038,1548463504,"201051344000868","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1189452.8,1189452.8,35315,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463519,139713.00
01/25/2019 19:45,2,0.000,ALERT,212.38,298.47,60.075,1548463504,"201051344000576","174011545737251",0.00,-15.00,0,295.46,300.57,0.0,0.0,0.000,1203132.8,1203132.8,7739,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463521,139714.00
01/25/2019 19:45,2,0.000,ALERT,212.38,297.87,60.012,1548463504,"201051344001158","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3594,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463523,139715.00
01/25/2019 19:45,2,0.000,ALERT,211.70,297.26,60.038,1548463504,"201051344000917","174011545737251",0.00,-13.00,0,293.96,298.77,0.0,0.0,0.000,1194351.1,1194351.1,11422,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463525,139716.00
01/25/2019 19:45,2,0.000,ALERT,211.70,297.57,60.043,1548463504,"201051344000417","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,969140.4,969140.4,11528,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548463527,139717.00
01/25/2019 19:45,2,0.000,ALERT,211.93,297.87,60.033,1548463504,"201051344000685","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1198592.7,1198592.7,11486,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463528,139718.00
01/25/2019 19:45,2,0.000,ALERT,211.48,296.96,60.043,1548463504,"201051344000651","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1192296.5,1192296.5,11483,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463530,139719.00
01/25/2019 19:45,2,0.000,ALERT,211.70,298.47,60.038,1548463504,"201051344000594","174011545737251",0.00,-15.00,0,295.16,300.27,0.0,0.0,0.000,1207125.3,1207125.3,35299,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463532,139720.00
01/25/2019 19:45,2,0.000,ALERT,212.16,298.17,60.038,1548463504,"201051344000469","174011545737251",0.00,-16.00,0,294.56,300.27,0.0,0.0,0.000,1191456.4,1191456.4,3589,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463534,139721.00
01/25/2019 19:45,2,0.000,ALERT,211.70,298.17,60.043,1548463504,"201051344000585","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11522,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548463536,139722.00
01/25/2019 19:45,2,0.000,ALERT,212.61,297.87,60.043,1548463504,"201051344000853","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1207322.1,1207322.1,3552,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548463538,139723.00
01/25/2019 19:45,2,0.000,ALERT,211.70,297.87,60.038,1548463504,"201051344001145","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1206048.7,1206048.7,11459,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463539,139724.00
01/25/2019 19:45,2,0.000,ALERT,211.70,297.87,60.038,1548463504,"201051344000438","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1199968.9,1199968.9,11487,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463541,139725.00
01/25/2019 19:45,2,0.000,ALERT,211.03,297.57,60.065,1548463504,"201051344001135","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1188136.7,1188136.7,11467,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548463543,139726.00
01/25/2019 19:45,2,0.000,ALERT,211.93,298.17,60.065,1548463504,"201051344000983","174011545737251",0.00,-14.00,0,295.46,300.57,0.0,0.0,0.000,1206855.2,1206855.2,3554,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548463545,139727.00
01/25/2019 19:45,2,0.000,ALERT,211.48,297.26,60.075,1548463504,"201051344001203","174011545737251",0.00,-16.00,0,294.86,300.57,0.0,0.0,0.000,1197083.5,1197083.5,11492,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548463547,139728.00
01/25/2019 19:45,2,0.000,ALERT,211.48,298.47,60.033,1548463504,"201051344001230","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1191520.7,1191520.7,11488,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548463549,139729.00
01/25/2019 19:45,2,0.000,ALERT,211.25,297.87,60.038,1548463504,"201051344000646","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1186147.9,1186147.9,11476,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548463550,139730.00
01/25/2019 19:45,2,0.000,ALERT,212.38,297.57,60.038,1548463504,"201051344000867","174011545737251",0.00,-14.00,0,294.56,300.27,0.0,0.0,0.000,1188151.6,1188151.6,35333,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463552,139731.00
01/25/2019 19:45,2,0.000,ALERT,212.83,297.87,60.043,1548463504,"201051344000633","174011545737251",0.00,-15.00,0,293.66,299.97,0.0,0.0,0.000,1187089.2,1187089.2,35388,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463554,139732.00
01/25/2019 19:45,2,0.000,ALERT,211.25,297.87,60.038,1548463504,"201051344000955","174011545737251",0.00,-15.00,0,295.16,298.77,0.0,0.0,0.000,1205206.1,1205206.1,11482,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463556,139733.00
01/25/2019 19:45,2,0.000,ALERT,212.16,297.26,60.049,1548463504,"201051344000648","174011545737251",0.00,-17.00,0,294.56,299.97,0.0,0.0,0.000,1195308.9,1195308.9,35288,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463558,139734.00
01/25/2019 19:45,2,0.000,ALERT,212.61,298.17,60.043,1548463504,"201051344000645","174011545737251",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,1199607.0,1199607.0,35270,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463559,139735.00
01/25/2019 19:45,2,0.000,ALERT,212.16,298.47,60.049,1548463504,"201051344000569","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1217022.0,1217022.0,3519,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548463561,139736.00
01/25/2019 19:45,2,0.000,ALERT,212.38,297.26,60.038,1548463504,"179051228000119","174011545737251",0.00,-13.00,0,293.66,299.37,0.0,0.0,0.000,3604.5,3604.5,3541,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548463563,139737.00
01/25/2019 20:00,2,0.000,ALERT,212.16,299.07,60.028,1548464404,"201051344000579","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1216407.9,1216407.9,3577,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464406,139738.00
01/25/2019 20:00,2,0.000,ALERT,211.48,296.96,60.012,1548464404,"201051344001025","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1201107.8,1201107.8,11491,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464408,139739.00
01/25/2019 20:00,2,0.000,ALERT,211.48,297.57,60.028,1548464404,"201051344001093","174011545737251",0.00,-12.00,0,295.76,299.07,0.0,0.0,0.000,1193413.9,1193413.9,11480,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464409,139740.00
01/25/2019 20:00,2,0.000,ALERT,211.93,298.17,60.028,1548464404,"201051344000458","174011545737251",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,1202708.6,1202708.6,3578,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464411,139741.00
01/25/2019 20:00,2,0.000,ALERT,211.25,298.17,60.028,1548464404,"201051344000890","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1197504.9,1197504.9,11473,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464413,139742.00
01/25/2019 20:00,2,0.000,ALERT,211.93,297.87,60.017,1548464404,"201051344000988","174011545737251",0.00,-14.00,0,293.66,299.67,0.0,0.0,0.000,937964.4,937964.4,3618,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464415,139743.00
01/25/2019 20:00,2,0.000,ALERT,211.93,298.77,60.033,1548464404,"201051344000582","174011545737251",0.00,-17.00,0,296.96,300.27,0.0,0.0,0.000,1177442.9,1177442.9,11433,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464417,139744.00
01/25/2019 20:00,2,0.000,ALERT,212.16,298.77,60.033,1548464404,"201051344000868","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1189452.8,1189452.8,35317,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464419,139745.00
01/25/2019 20:00,2,0.000,ALERT,212.61,298.77,60.059,1548464404,"201051344000576","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1203132.8,1203132.8,7741,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548464420,139746.00
01/25/2019 20:00,2,0.000,ALERT,212.38,298.17,60.033,1548464404,"201051344001158","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3596,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464422,139747.00
01/25/2019 20:00,2,0.000,ALERT,211.70,297.26,60.075,1548464404,"201051344000917","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1194351.1,1194351.1,11424,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464424,139748.00
01/25/2019 20:00,2,0.000,ALERT,211.70,296.96,60.043,1548464404,"201051344000417","174011545737251",0.00,-15.00,0,295.16,298.77,0.0,0.0,0.000,969140.4,969140.4,11530,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464426,139749.00
01/25/2019 20:00,2,0.000,ALERT,211.70,297.26,60.022,1548464404,"201051344000685","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1198592.7,1198592.7,11488,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548464428,139750.00
01/25/2019 20:00,2,0.000,ALERT,211.48,296.66,60.054,1548464404,"201051344000651","174011545737251",0.00,-17.00,0,295.16,298.77,0.0,0.0,0.000,1192296.5,1192296.5,11485,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464430,139751.00
01/25/2019 20:00,2,0.000,ALERT,211.70,298.47,60.070,1548464404,"201051344000594","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1207125.3,1207125.3,35301,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464431,139752.00
01/25/2019 20:00,2,0.000,ALERT,212.16,298.17,60.038,1548464404,"201051344000469","174011545737251",0.00,-16.00,0,295.16,300.27,0.0,0.0,0.000,1191456.4,1191456.4,3591,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464433,139753.00
01/25/2019 20:00,2,0.000,ALERT,211.70,297.87,60.028,1548464404,"201051344000585","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1206996.1,1206996.1,11524,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464435,139754.00
01/25/2019 20:00,2,0.000,ALERT,212.61,297.87,60.070,1548464404,"201051344000853","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1207322.1,1207322.1,3554,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464437,139755.00
01/25/2019 20:00,2,0.000,ALERT,211.93,297.87,60.038,1548464404,"201051344001145","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1206048.7,1206048.7,11461,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464439,139756.00
01/25/2019 20:00,2,0.000,ALERT,211.48,297.26,60.022,1548464404,"201051344000438","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1199968.9,1199968.9,11489,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548464440,139757.00
01/25/2019 20:00,2,0.000,ALERT,211.03,297.57,60.033,1548464404,"201051344001135","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1188136.7,1188136.7,11469,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464442,139758.00
01/25/2019 20:00,2,0.000,ALERT,211.93,298.17,60.033,1548464404,"201051344000983","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1206855.2,1206855.2,3556,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548464444,139759.00
01/25/2019 20:00,2,0.000,ALERT,211.48,296.96,60.033,1548464404,"201051344001203","174011545737251",0.00,-16.00,0,295.46,300.57,0.0,0.0,0.000,1197083.5,1197083.5,11494,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464446,139760.00
01/25/2019 20:00,2,0.000,ALERT,211.48,297.87,60.075,1548464404,"201051344001230","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1191520.7,1191520.7,11490,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464448,139761.00
01/25/2019 20:00,2,0.000,ALERT,211.25,297.57,60.038,1548464404,"201051344000646","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1186147.9,1186147.9,11478,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464450,139762.00
