ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 20:00,2,0.000,ALERT,212.16,297.26,60.028,1548464404,"201051344000867","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1188151.6,1188151.6,35335,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464451,139763.00
01/25/2019 20:00,2,0.000,ALERT,212.61,297.87,60.038,1548464404,"201051344000633","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1187089.2,1187089.2,35390,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464453,139764.00
01/25/2019 20:00,2,0.000,ALERT,211.03,297.26,60.033,1548464404,"201051344000955","174011545737251",0.00,-15.00,0,295.46,299.07,0.0,0.0,0.000,1205206.1,1205206.1,11484,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464455,139765.00
01/25/2019 20:00,2,0.000,ALERT,211.93,297.26,60.038,1548464404,"201051344000648","174011545737251",0.00,-17.00,0,295.16,300.27,0.0,0.0,0.000,1195308.9,1195308.9,35290,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464457,139766.00
01/25/2019 20:00,2,0.000,ALERT,212.38,297.87,60.043,1548464404,"201051344000645","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1199607.0,1199607.0,35272,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548464459,139767.00
01/25/2019 20:00,2,0.000,ALERT,212.16,298.77,60.038,1548464404,"201051344000569","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1217022.0,1217022.0,3521,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548464460,139768.00
01/25/2019 20:00,2,0.000,ALERT,212.38,297.57,60.033,1548464404,"179051228000119","174011545737251",0.00,-12.00,0,294.26,299.37,0.0,0.0,0.000,3604.5,3604.5,3543,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548464462,139769.00
01/25/2019 20:15,2,0.000,ALERT,212.16,298.47,60.017,1548465304,"201051344000579","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1216407.9,1216407.9,3579,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465306,139770.00
01/25/2019 20:15,2,0.000,ALERT,211.03,296.96,60.022,1548465304,"201051344001025","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1201107.8,1201107.8,11493,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465308,139771.00
01/25/2019 20:15,2,0.000,ALERT,211.25,297.57,60.033,1548465304,"201051344001093","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1193413.9,1193413.9,11482,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465310,139772.00
01/25/2019 20:15,2,0.000,ALERT,211.93,297.57,59.985,1548465304,"201051344000458","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1202708.6,1202708.6,3580,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465311,139773.00
01/25/2019 20:15,2,0.000,ALERT,211.03,298.17,60.033,1548465304,"201051344000890","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1197504.9,1197504.9,11475,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465313,139774.00
01/25/2019 20:15,2,0.000,ALERT,211.70,297.26,60.043,1548465304,"201051344000988","174011545737251",0.00,-14.00,0,293.66,299.67,0.0,0.0,0.000,937964.4,937964.4,3620,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465315,139775.00
01/25/2019 20:15,2,0.000,ALERT,211.70,298.77,60.033,1548465304,"201051344000582","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1177442.9,1177442.9,11435,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465317,139776.00
01/25/2019 20:15,2,0.000,ALERT,211.93,297.87,60.017,1548465304,"201051344000868","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1189452.8,1189452.8,35319,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465319,139777.00
01/25/2019 20:15,2,0.000,ALERT,212.61,298.47,60.033,1548465304,"201051344000576","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1203132.8,1203132.8,7743,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465320,139778.00
01/25/2019 20:15,2,0.000,ALERT,212.16,297.57,60.028,1548465304,"201051344001158","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3598,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465322,139779.00
01/25/2019 20:15,2,0.000,ALERT,211.48,297.57,60.033,1548465304,"201051344000917","174011545737251",0.00,-13.00,0,294.56,299.07,0.0,0.0,0.000,1194351.1,1194351.1,11426,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465324,139780.00
01/25/2019 20:15,2,0.000,ALERT,211.70,297.57,60.033,1548465304,"201051344000417","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,969140.4,969140.4,11532,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465326,139781.00
01/25/2019 20:15,2,0.000,ALERT,211.70,297.57,60.028,1548465304,"201051344000685","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1198592.7,1198592.7,11490,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465328,139782.00
01/25/2019 20:15,2,0.000,ALERT,211.48,296.96,59.996,1548465304,"201051344000651","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1192296.5,1192296.5,11487,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465329,139783.00
01/25/2019 20:15,2,0.000,ALERT,211.70,298.17,60.038,1548465304,"201051344000594","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1207125.3,1207125.3,35303,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465331,139784.00
01/25/2019 20:15,2,0.000,ALERT,212.16,298.17,60.028,1548465304,"201051344000469","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1191456.4,1191456.4,3593,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465333,139785.00
01/25/2019 20:15,2,0.000,ALERT,211.48,297.87,60.038,1548465304,"201051344000585","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11526,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465335,139786.00
01/25/2019 20:15,2,0.000,ALERT,212.61,297.57,60.038,1548465304,"201051344000853","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1207322.1,1207322.1,3556,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465337,139787.00
01/25/2019 20:15,2,0.000,ALERT,211.48,297.87,60.059,1548465304,"201051344001145","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1206048.7,1206048.7,11463,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465339,139788.00
01/25/2019 20:15,2,0.000,ALERT,211.48,297.57,60.033,1548465304,"201051344000438","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1199968.9,1199968.9,11491,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465341,139789.00
01/25/2019 20:15,2,0.000,ALERT,210.80,297.57,60.033,1548465304,"201051344001135","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1188136.7,1188136.7,11471,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465343,139790.00
01/25/2019 20:15,2,0.000,ALERT,212.16,297.87,60.033,1548465304,"201051344000983","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1206855.2,1206855.2,3558,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465344,139791.00
01/25/2019 20:15,2,0.000,ALERT,211.48,297.26,60.022,1548465304,"201051344001203","174011545737251",0.00,-16.00,0,295.16,301.17,0.0,0.0,0.000,1197083.5,1197083.5,11496,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465346,139792.00
01/25/2019 20:15,2,0.000,ALERT,211.25,298.17,60.022,1548465304,"201051344001230","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1191520.7,1191520.7,11492,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465348,139793.00
01/25/2019 20:15,2,0.000,ALERT,211.25,297.87,60.070,1548465304,"201051344000646","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1186147.9,1186147.9,11480,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465350,139794.00
01/25/2019 20:15,2,0.000,ALERT,212.38,297.57,60.022,1548465304,"201051344000867","174011545737251",0.00,-13.00,0,294.86,300.27,0.0,0.0,0.000,1188151.6,1188151.6,35337,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465352,139795.00
01/25/2019 20:15,2,0.000,ALERT,213.06,297.87,60.022,1548465304,"201051344000633","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1187089.2,1187089.2,35392,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465353,139796.00
01/25/2019 20:15,2,0.000,ALERT,211.03,297.57,60.028,1548465304,"201051344000955","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1205206.1,1205206.1,11486,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465355,139797.00
01/25/2019 20:15,2,0.000,ALERT,212.16,296.96,60.022,1548465304,"201051344000648","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1195308.9,1195308.9,35292,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465357,139798.00
01/25/2019 20:15,2,0.000,ALERT,212.61,297.87,60.017,1548465304,"201051344000645","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1199607.0,1199607.0,35274,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548465359,139799.00
01/25/2019 20:15,2,0.000,ALERT,212.16,298.47,60.033,1548465304,"201051344000569","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1217022.0,1217022.0,3523,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548465361,139800.00
01/25/2019 20:15,2,0.000,ALERT,212.38,297.26,60.017,1548465304,"179051228000119","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,3604.5,3604.5,3545,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548465362,139801.00
01/25/2019 20:30,2,0.000,ALERT,212.16,299.37,60.033,1548466204,"201051344000579","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1216407.9,1216407.9,3581,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466206,139802.00
01/25/2019 20:30,2,0.000,ALERT,211.48,297.26,60.059,1548466204,"201051344001025","174011545737251",0.00,-16.00,0,295.16,300.57,0.0,0.0,0.000,1201107.8,1201107.8,11495,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466208,139803.00
01/25/2019 20:30,2,0.000,ALERT,211.70,298.17,60.028,1548466204,"201051344001093","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1193413.9,1193413.9,11484,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466210,139804.00
01/25/2019 20:30,2,0.000,ALERT,212.16,298.77,60.033,1548466204,"201051344000458","174011545737251",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,1202708.6,1202708.6,3582,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466211,139805.00
01/25/2019 20:30,2,0.000,ALERT,211.70,298.47,60.028,1548466204,"201051344000890","174011545737251",0.00,-14.00,0,296.06,301.17,0.0,0.0,0.000,1197504.9,1197504.9,11477,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466213,139806.00
01/25/2019 20:30,2,0.000,ALERT,212.16,298.47,60.038,1548466204,"201051344000988","174011545737251",0.00,-14.00,0,293.36,299.67,0.0,0.0,0.000,937964.4,937964.4,3622,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466215,139807.00
01/25/2019 20:30,2,0.000,ALERT,212.16,299.07,60.038,1548466204,"201051344000582","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1177442.9,1177442.9,11437,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466217,139808.00
01/25/2019 20:30,2,0.000,ALERT,212.16,299.07,60.033,1548466204,"201051344000868","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1189452.8,1189452.8,35321,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466219,139809.00
01/25/2019 20:30,2,0.000,ALERT,212.83,299.67,60.043,1548466204,"201051344000576","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1203132.8,1203132.8,7745,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548466221,139810.00
01/25/2019 20:30,2,0.000,ALERT,212.61,299.07,60.038,1548466204,"201051344001158","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1182624.2,1182624.2,3600,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548466222,139811.00
01/25/2019 20:30,2,0.000,ALERT,211.93,297.87,60.033,1548466204,"201051344000917","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1194351.1,1194351.1,11428,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466224,139812.00
01/25/2019 20:30,2,0.000,ALERT,211.93,297.87,60.038,1548466204,"201051344000417","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,969140.4,969140.4,11534,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548466226,139813.00
01/25/2019 20:30,2,0.000,ALERT,211.93,298.17,60.049,1548466204,"201051344000685","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1198592.7,1198592.7,11492,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466228,139814.00
01/25/2019 20:30,2,0.000,ALERT,211.70,297.57,60.006,1548466204,"201051344000651","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1192296.5,1192296.5,11489,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466230,139815.00
01/25/2019 20:30,2,0.000,ALERT,211.93,299.97,60.049,1548466204,"201051344000594","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1207125.3,1207125.3,35305,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466231,139816.00
01/25/2019 20:30,2,0.000,ALERT,212.16,299.07,60.043,1548466204,"201051344000469","174011545737251",0.00,-15.00,0,294.86,300.57,0.0,0.0,0.000,1191456.4,1191456.4,3595,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548466233,139817.00
01/25/2019 20:30,2,0.000,ALERT,211.93,298.77,60.075,1548466204,"201051344000585","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1206996.1,1206996.1,11528,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548466235,139818.00
01/25/2019 20:30,2,0.000,ALERT,212.83,298.47,60.070,1548466204,"201051344000853","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1207322.1,1207322.1,3558,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466237,139819.00
01/25/2019 20:30,2,0.000,ALERT,211.93,298.47,60.017,1548466204,"201051344001145","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,1206048.7,1206048.7,11465,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466239,139820.00
01/25/2019 20:30,2,0.000,ALERT,211.70,298.17,60.065,1548466204,"201051344000438","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1199968.9,1199968.9,11493,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548466241,139821.00
01/25/2019 20:30,2,0.000,ALERT,211.25,298.47,60.049,1548466204,"201051344001135","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1188136.7,1188136.7,11473,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466243,139822.00
01/25/2019 20:30,2,0.000,ALERT,212.16,298.17,60.043,1548466204,"201051344000983","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1206855.2,1206855.2,3560,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466244,139823.00
01/25/2019 20:30,2,0.000,ALERT,211.70,297.87,60.059,1548466204,"201051344001203","174011545737251",0.00,-16.00,0,295.46,301.47,0.0,0.0,0.000,1197083.5,1197083.5,11498,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466246,139824.00
01/25/2019 20:30,2,0.000,ALERT,211.70,298.47,60.049,1548466204,"201051344001230","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1191520.7,1191520.7,11494,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466248,139825.00
01/25/2019 20:30,2,0.000,ALERT,211.48,298.17,60.049,1548466204,"201051344000646","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1186147.9,1186147.9,11482,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466250,139826.00
01/25/2019 20:30,2,0.000,ALERT,212.38,297.26,60.043,1548466204,"201051344000867","174011545737251",0.00,-13.00,0,295.16,300.87,0.0,0.0,0.000,1188151.6,1188151.6,35339,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548466252,139827.00
01/25/2019 20:30,2,0.000,ALERT,213.06,297.87,59.996,1548466204,"201051344000633","174011545737251",0.00,-15.00,0,294.56,300.27,0.0,0.0,0.000,1187089.2,1187089.2,35394,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466253,139828.00
01/25/2019 20:30,2,0.000,ALERT,211.25,298.17,60.070,1548466204,"201051344000955","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1205206.1,1205206.1,11488,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466255,139829.00
01/25/2019 20:30,2,0.000,ALERT,212.38,297.57,60.017,1548466204,"201051344000648","174011545737251",0.00,-16.00,0,295.16,300.57,0.0,0.0,0.000,1195308.9,1195308.9,35294,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466257,139830.00
01/25/2019 20:30,2,0.000,ALERT,212.61,298.17,60.049,1548466204,"201051344000645","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1199607.0,1199607.0,35276,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466259,139831.00
01/25/2019 20:30,2,0.000,ALERT,212.38,298.77,60.049,1548466204,"201051344000569","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1217022.0,1217022.0,3525,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548466261,139832.00
01/25/2019 20:30,2,0.000,ALERT,212.61,297.57,60.043,1548466204,"179051228000119","174011545737251",0.00,-12.00,0,294.26,299.97,0.0,0.0,0.000,3604.5,3604.5,3547,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548466262,139833.00
01/25/2019 20:45,2,0.000,ALERT,212.83,300.27,60.043,1548467104,"201051344000579","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1216407.9,1216407.9,3583,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467106,139834.00
01/25/2019 20:45,2,0.000,ALERT,211.93,297.87,60.038,1548467104,"201051344001025","174011545737251",0.00,-16.00,0,295.46,300.57,0.0,0.0,0.000,1201107.8,1201107.8,11497,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467107,139835.00
01/25/2019 20:45,2,0.000,ALERT,212.16,298.47,60.043,1548467104,"201051344001093","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1193413.9,1193413.9,11486,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467109,139836.00
01/25/2019 20:45,2,0.000,ALERT,212.61,299.67,60.038,1548467104,"201051344000458","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1202708.6,1202708.6,3584,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548467111,139837.00
01/25/2019 20:45,2,0.000,ALERT,211.93,298.77,60.033,1548467104,"201051344000890","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1197504.9,1197504.9,11479,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548467113,139838.00
01/25/2019 20:45,2,0.000,ALERT,212.38,299.07,60.033,1548467104,"201051344000988","174011545737251",0.00,-14.00,0,294.26,300.27,0.0,0.0,0.000,937964.4,937964.4,3624,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467115,139839.00
01/25/2019 20:45,2,0.000,ALERT,212.38,299.37,60.006,1548467104,"201051344000582","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1177442.9,1177442.9,11439,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467116,139840.00
01/25/2019 20:45,2,0.000,ALERT,212.83,300.27,60.038,1548467104,"201051344000868","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1189452.8,1189452.8,35323,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467118,139841.00
01/25/2019 20:45,2,0.000,ALERT,213.29,299.97,60.028,1548467104,"201051344000576","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1203132.8,1203132.8,7747,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548467120,139842.00
01/25/2019 20:45,2,0.000,ALERT,212.83,299.37,60.033,1548467104,"201051344001158","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,1182624.2,1182624.2,3602,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467122,139843.00
01/25/2019 20:45,2,0.000,ALERT,212.16,297.87,59.990,1548467104,"201051344000917","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1194351.1,1194351.1,11430,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467124,139844.00
01/25/2019 20:45,2,0.000,ALERT,212.16,297.87,60.033,1548467104,"201051344000417","174011545737251",0.00,-14.00,0,295.76,299.37,0.0,0.0,0.000,969140.4,969140.4,11536,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548467126,139845.00
01/25/2019 20:45,2,0.000,ALERT,212.38,298.47,60.049,1548467104,"201051344000685","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1198592.7,1198592.7,11494,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467127,139846.00
01/25/2019 20:45,2,0.000,ALERT,212.16,297.57,60.043,1548467104,"201051344000651","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1192296.5,1192296.5,11491,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467129,139847.00
01/25/2019 20:45,2,0.000,ALERT,212.16,299.67,60.038,1548467104,"201051344000594","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1207125.3,1207125.3,35307,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467131,139848.00
01/25/2019 20:45,2,0.000,ALERT,212.83,299.67,60.070,1548467104,"201051344000469","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1191456.4,1191456.4,3597,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548467133,139849.00
01/25/2019 20:45,2,0.000,ALERT,211.93,298.47,60.038,1548467104,"201051344000585","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1206996.1,1206996.1,11530,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467135,139850.00
01/25/2019 20:45,2,0.000,ALERT,213.29,299.37,60.033,1548467104,"201051344000853","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1207322.1,1207322.1,3560,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467137,139851.00
01/25/2019 20:45,2,0.000,ALERT,212.16,298.47,60.033,1548467104,"201051344001145","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1206048.7,1206048.7,11467,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548467139,139852.00
01/25/2019 20:45,2,0.000,ALERT,211.93,298.17,60.001,1548467104,"201051344000438","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1199968.9,1199968.9,11495,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467140,139853.00
01/25/2019 20:45,2,0.000,ALERT,211.48,298.47,60.022,1548467104,"201051344001135","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1188136.7,1188136.7,11475,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548467142,139854.00
01/25/2019 20:45,2,0.000,ALERT,212.61,299.67,60.022,1548467104,"201051344000983","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1206855.2,1206855.2,3562,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548467144,139855.00
01/25/2019 20:45,2,0.000,ALERT,211.93,297.87,60.028,1548467104,"201051344001203","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1197083.5,1197083.5,11500,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548467146,139856.00
01/25/2019 20:45,2,0.000,ALERT,211.70,298.47,60.033,1548467104,"201051344001230","174011545737251",0.00,-14.00,0,296.66,299.97,0.0,0.0,0.000,1191520.7,1191520.7,11496,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467148,139857.00
01/25/2019 20:45,2,0.000,ALERT,211.48,298.17,60.017,1548467104,"201051344000646","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1186147.9,1186147.9,11484,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467149,139858.00
01/25/2019 20:45,2,0.000,ALERT,213.06,298.77,60.028,1548467104,"201051344000867","174011545737251",0.00,-13.00,0,295.16,300.87,0.0,0.0,0.000,1188151.6,1188151.6,35341,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548467151,139859.00
01/25/2019 20:45,2,0.000,ALERT,213.51,299.37,60.022,1548467104,"201051344000633","174011545737251",0.00,-15.00,0,294.56,300.27,0.0,0.0,0.000,1187089.2,1187089.2,35396,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467153,139860.00
01/25/2019 20:45,2,0.000,ALERT,211.48,298.17,60.033,1548467104,"201051344000955","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1205206.1,1205206.1,11490,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467155,139861.00
01/25/2019 20:45,2,0.000,ALERT,212.61,298.77,60.017,1548467104,"201051344000648","174011545737251",0.00,-16.00,0,295.46,300.57,0.0,0.0,0.000,1195308.9,1195308.9,35296,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467157,139862.00
01/25/2019 20:45,2,0.000,ALERT,213.06,299.37,60.033,1548467104,"201051344000645","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1199607.0,1199607.0,35278,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548467159,139863.00
01/25/2019 20:45,2,0.000,ALERT,212.61,299.97,60.059,1548467104,"201051344000569","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1217022.0,1217022.0,3527,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548467160,139864.00
01/25/2019 20:45,2,0.000,ALERT,213.06,298.77,60.028,1548467104,"179051228000119","174011545737251",0.00,-12.00,0,294.56,299.97,0.0,0.0,0.000,3604.5,3604.5,3549,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548467162,139865.00
01/25/2019 21:00,2,0.000,ALERT,212.83,300.87,60.059,1548468004,"201051344000579","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1216407.9,1216407.9,3585,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468006,139866.00
01/25/2019 21:00,2,0.000,ALERT,212.16,298.17,60.022,1548468004,"201051344001025","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1201107.8,1201107.8,11499,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468008,139867.00
01/25/2019 21:00,2,0.000,ALERT,212.16,298.77,60.054,1548468004,"201051344001093","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1193413.9,1193413.9,11488,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468009,139868.00
01/25/2019 21:00,2,0.000,ALERT,212.61,299.67,60.022,1548468004,"201051344000458","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1202708.6,1202708.6,3586,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468011,139869.00
01/25/2019 21:00,2,0.000,ALERT,212.38,299.37,60.028,1548468004,"201051344000890","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1197504.9,1197504.9,11481,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468013,139870.00
01/25/2019 21:00,2,0.000,ALERT,212.38,299.07,60.028,1548468004,"201051344000988","174011545737251",0.00,-14.00,0,294.26,300.87,0.0,0.0,0.000,937964.4,937964.4,3626,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468015,139871.00
01/25/2019 21:00,2,0.000,ALERT,212.83,299.97,60.033,1548468004,"201051344000582","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1177442.9,1177442.9,11441,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468017,139872.00
01/25/2019 21:00,2,0.000,ALERT,212.83,300.27,60.001,1548468004,"201051344000868","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1189452.8,1189452.8,35325,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468018,139873.00
01/25/2019 21:00,2,0.000,ALERT,213.06,299.97,60.049,1548468004,"201051344000576","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1203132.8,1203132.8,7749,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468020,139874.00
01/25/2019 21:00,2,0.000,ALERT,212.83,299.37,60.038,1548468004,"201051344001158","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1182624.2,1182624.2,3604,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468022,139875.00
01/25/2019 21:00,2,0.000,ALERT,212.61,298.47,59.996,1548468004,"201051344000917","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1194351.1,1194351.1,11432,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468024,139876.00
01/25/2019 21:00,2,0.000,ALERT,212.61,298.17,60.043,1548468004,"201051344000417","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,969140.4,969140.4,11538,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468026,139877.00
01/25/2019 21:00,2,0.000,ALERT,212.61,298.77,60.038,1548468004,"201051344000685","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1198592.7,1198592.7,11496,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468028,139878.00
01/25/2019 21:00,2,0.000,ALERT,212.38,298.17,59.996,1548468004,"201051344000651","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1192296.5,1192296.5,11493,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468029,139879.00
01/25/2019 21:00,2,0.000,ALERT,212.38,299.97,60.033,1548468004,"201051344000594","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1207125.3,1207125.3,35309,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468031,139880.00
01/25/2019 21:00,2,0.000,ALERT,212.83,299.67,60.059,1548468004,"201051344000469","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,1191456.4,1191456.4,3599,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468033,139881.00
01/25/2019 21:00,2,0.000,ALERT,212.61,299.07,60.049,1548468004,"201051344000585","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1206996.1,1206996.1,11532,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468035,139882.00
01/25/2019 21:00,2,0.000,ALERT,213.29,299.37,60.049,1548468004,"201051344000853","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1207322.1,1207322.1,3562,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468037,139883.00
01/25/2019 21:00,2,0.000,ALERT,212.83,299.37,60.065,1548468004,"201051344001145","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1206048.7,1206048.7,11469,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468039,139884.00
01/25/2019 21:00,2,0.000,ALERT,212.38,299.07,60.033,1548468004,"201051344000438","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1199968.9,1199968.9,11497,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468041,139885.00
01/25/2019 21:00,2,0.000,ALERT,211.93,298.77,60.033,1548468004,"201051344001135","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1188136.7,1188136.7,11477,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468042,139886.00
01/25/2019 21:00,2,0.000,ALERT,212.61,299.67,60.043,1548468004,"201051344000983","174011545737251",0.00,-14.00,0,296.36,301.47,0.0,0.0,0.000,1206855.2,1206855.2,3564,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468044,139887.00
01/25/2019 21:00,2,0.000,ALERT,212.16,298.17,60.043,1548468004,"201051344001203","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,1197083.5,1197083.5,11502,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468046,139888.00
01/25/2019 21:00,2,0.000,ALERT,212.38,299.37,60.043,1548468004,"201051344001230","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1191520.7,1191520.7,11498,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468048,139889.00
01/25/2019 21:00,2,0.000,ALERT,212.16,298.47,60.038,1548468004,"201051344000646","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1186147.9,1186147.9,11486,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468050,139890.00
01/25/2019 21:00,2,0.000,ALERT,213.06,298.77,60.043,1548468004,"201051344000867","174011545737251",0.00,-13.00,0,295.46,301.47,0.0,0.0,0.000,1188151.6,1188151.6,35343,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468052,139891.00
01/25/2019 21:00,2,0.000,ALERT,213.51,299.37,60.038,1548468004,"201051344000633","174011545737251",0.00,-15.00,0,295.16,300.87,0.0,0.0,0.000,1187089.2,1187089.2,35398,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468053,139892.00
01/25/2019 21:00,2,0.000,ALERT,211.93,298.77,60.033,1548468004,"201051344000955","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1205206.1,1205206.1,11492,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468055,139893.00
01/25/2019 21:00,2,0.000,ALERT,212.61,298.77,60.065,1548468004,"201051344000648","174011545737251",0.00,-16.00,0,295.76,301.17,0.0,0.0,0.000,1195308.9,1195308.9,35298,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468057,139894.00
01/25/2019 21:00,2,0.000,ALERT,213.29,299.37,60.038,1548468004,"201051344000645","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,1199607.0,1199607.0,35280,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468059,139895.00
01/25/2019 21:00,2,0.000,ALERT,212.61,299.97,60.038,1548468004,"201051344000569","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1217022.0,1217022.0,3529,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468061,139896.00
01/25/2019 21:00,2,0.000,ALERT,213.06,299.07,60.028,1548468004,"179051228000119","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,3604.5,3604.5,3551,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548468062,139897.00
01/25/2019 21:15,2,0.000,ALERT,213.51,300.87,60.012,1548468903,"201051344000579","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1216407.9,1216407.9,3587,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468905,139898.00
01/25/2019 21:15,2,0.000,ALERT,212.61,298.47,60.006,1548468903,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1201107.8,1201107.8,11501,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468907,139899.00
01/25/2019 21:15,2,0.000,ALERT,212.61,299.37,60.017,1548468903,"201051344001093","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1193413.9,1193413.9,11490,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468909,139900.00
01/25/2019 21:15,2,0.000,ALERT,213.29,299.97,60.012,1548468903,"201051344000458","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1202708.6,1202708.6,3588,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468911,139901.00
01/25/2019 21:15,2,0.000,ALERT,212.38,299.37,60.006,1548468903,"201051344000890","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1197504.9,1197504.9,11483,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468913,139902.00
01/25/2019 21:15,2,0.000,ALERT,213.06,299.67,60.043,1548468903,"201051344000988","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,937964.4,937964.4,3628,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468915,139903.00
01/25/2019 21:15,2,0.000,ALERT,213.29,300.27,60.012,1548468903,"201051344000582","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1177442.9,1177442.9,11443,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468917,139904.00
01/25/2019 21:15,2,0.000,ALERT,213.29,300.57,60.012,1548468903,"201051344000868","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1189452.8,1189452.8,35327,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468918,139905.00
01/25/2019 21:15,2,0.000,ALERT,213.74,301.17,59.996,1548468903,"201051344000576","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1203132.8,1203132.8,7751,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468920,139906.00
