ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 21:15,2,0.000,ALERT,213.51,300.57,60.049,1548468903,"201051344001158","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1182624.2,1182624.2,3606,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468922,139907.00
01/25/2019 21:15,2,0.000,ALERT,213.06,299.07,60.043,1548468903,"201051344000917","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1194351.1,1194351.1,11434,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468924,139908.00
01/25/2019 21:15,2,0.000,ALERT,213.06,299.07,60.017,1548468903,"201051344000417","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,969140.4,969140.4,11540,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468926,139909.00
01/25/2019 21:15,2,0.000,ALERT,213.06,299.37,60.006,1548468903,"201051344000685","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1198592.7,1198592.7,11498,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468928,139910.00
01/25/2019 21:15,2,0.000,ALERT,212.83,298.77,60.017,1548468903,"201051344000651","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1192296.5,1192296.5,11495,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468930,139911.00
01/25/2019 21:15,2,0.000,ALERT,212.83,300.57,60.012,1548468903,"201051344000594","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1207125.3,1207125.3,35311,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468932,139912.00
01/25/2019 21:15,2,0.000,ALERT,213.29,300.57,60.001,1548468903,"201051344000469","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1191456.4,1191456.4,3601,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468933,139913.00
01/25/2019 21:15,2,0.000,ALERT,212.83,299.67,60.006,1548468903,"201051344000585","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11534,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468935,139914.00
01/25/2019 21:15,2,0.000,ALERT,213.74,300.27,60.012,1548468903,"201051344000853","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1207322.1,1207322.1,3564,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468937,139915.00
01/25/2019 21:15,2,0.000,ALERT,213.29,299.97,60.006,1548468903,"201051344001145","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1206048.7,1206048.7,11471,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468939,139916.00
01/25/2019 21:15,2,0.000,ALERT,212.83,299.37,59.969,1548468903,"201051344000438","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1199968.9,1199968.9,11499,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468941,139917.00
01/25/2019 21:15,2,0.000,ALERT,212.61,299.67,60.012,1548468903,"201051344001135","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1188136.7,1188136.7,11479,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468943,139918.00
01/25/2019 21:15,2,0.000,ALERT,213.06,299.97,60.012,1548468903,"201051344000983","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1206855.2,1206855.2,3566,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468944,139919.00
01/25/2019 21:15,2,0.000,ALERT,212.83,299.07,59.980,1548468903,"201051344001203","174011545737251",0.00,-15.00,0,296.66,302.37,0.0,0.0,0.000,1197083.5,1197083.5,11504,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468946,139920.00
01/25/2019 21:15,2,0.000,ALERT,212.83,300.27,60.006,1548468903,"201051344001230","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1191520.7,1191520.7,11500,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468948,139921.00
01/25/2019 21:15,2,0.000,ALERT,212.61,299.37,60.001,1548468903,"201051344000646","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1186147.9,1186147.9,11488,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468950,139922.00
01/25/2019 21:15,2,0.000,ALERT,213.51,299.37,59.996,1548468903,"201051344000867","174011545737251",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,1188151.6,1188151.6,35345,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468952,139923.00
01/25/2019 21:15,2,0.000,ALERT,213.96,299.67,59.959,1548468903,"201051344000633","174011545737251",0.00,-15.00,0,295.76,301.47,0.0,0.0,0.000,1187089.2,1187089.2,35400,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468953,139924.00
01/25/2019 21:15,2,0.000,ALERT,212.38,299.37,59.996,1548468903,"201051344000955","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1205206.1,1205206.1,11494,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468955,139925.00
01/25/2019 21:15,2,0.000,ALERT,213.06,299.07,60.012,1548468903,"201051344000648","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1195308.9,1195308.9,35300,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468957,139926.00
01/25/2019 21:15,2,0.000,ALERT,213.51,299.97,60.001,1548468903,"201051344000645","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1199607.0,1199607.0,35282,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548468959,139927.00
01/25/2019 21:15,2,0.000,ALERT,213.29,300.57,59.996,1548468903,"201051344000569","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1217022.0,1217022.0,3531,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548468961,139928.00
01/25/2019 21:15,2,0.000,ALERT,213.51,299.37,59.985,1548468903,"179051228000119","174011545737251",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,3604.5,3604.5,3553,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548468963,139929.00
01/25/2019 21:30,2,0.000,ALERT,213.29,300.57,59.975,1548469804,"201051344000579","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1216407.9,1216407.9,3589,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469807,139930.00
01/25/2019 21:30,2,0.000,ALERT,212.38,298.47,60.017,1548469804,"201051344001025","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1201107.8,1201107.8,11503,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469808,139931.00
01/25/2019 21:30,2,0.000,ALERT,212.61,299.07,59.964,1548469804,"201051344001093","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1193413.9,1193413.9,11492,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469810,139932.00
01/25/2019 21:30,2,0.000,ALERT,213.06,300.27,60.017,1548469804,"201051344000458","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1202708.6,1202708.6,3590,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469812,139933.00
01/25/2019 21:30,2,0.000,ALERT,212.61,299.97,60.017,1548469804,"201051344000890","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1197504.9,1197504.9,11485,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469814,139934.00
01/25/2019 21:30,2,0.000,ALERT,212.83,299.67,60.017,1548469804,"201051344000988","174011545737251",0.00,-14.00,0,295.46,301.47,0.0,0.0,0.000,937964.4,937964.4,3630,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469816,139935.00
01/25/2019 21:30,2,0.000,ALERT,213.06,300.27,60.028,1548469804,"201051344000582","174011545737251",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,1177442.9,1177442.9,11445,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548469817,139936.00
01/25/2019 21:30,2,0.000,ALERT,213.06,300.57,60.022,1548469804,"201051344000868","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1189452.8,1189452.8,35329,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469819,139937.00
01/25/2019 21:30,2,0.000,ALERT,213.51,300.57,60.033,1548469804,"201051344000576","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1203132.8,1203132.8,7753,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469821,139938.00
01/25/2019 21:30,2,0.000,ALERT,213.29,299.97,60.028,1548469804,"201051344001158","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1182624.2,1182624.2,3608,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469823,139939.00
01/25/2019 21:30,2,0.000,ALERT,212.83,299.07,60.033,1548469804,"201051344000917","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1194351.1,1194351.1,11436,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548469825,139940.00
01/25/2019 21:30,2,0.000,ALERT,212.83,299.07,60.022,1548469804,"201051344000417","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,969140.4,969140.4,11542,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469826,139941.00
01/25/2019 21:30,2,0.000,ALERT,212.83,299.37,60.028,1548469804,"201051344000685","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1198592.7,1198592.7,11500,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469828,139942.00
01/25/2019 21:30,2,0.000,ALERT,212.61,298.47,60.017,1548469804,"201051344000651","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1192296.5,1192296.5,11497,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469830,139943.00
01/25/2019 21:30,2,0.000,ALERT,212.83,300.57,60.033,1548469804,"201051344000594","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1207125.3,1207125.3,35313,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469832,139944.00
01/25/2019 21:30,2,0.000,ALERT,213.29,300.27,60.033,1548469804,"201051344000469","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1191456.4,1191456.4,3603,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469834,139945.00
01/25/2019 21:30,2,0.000,ALERT,212.61,299.67,60.022,1548469804,"201051344000585","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11536,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469836,139946.00
01/25/2019 21:30,2,0.000,ALERT,213.74,299.97,60.033,1548469804,"201051344000853","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1207322.1,1207322.1,3566,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469838,139947.00
01/25/2019 21:30,2,0.000,ALERT,212.83,299.67,60.033,1548469804,"201051344001145","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1206048.7,1206048.7,11473,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469839,139948.00
01/25/2019 21:30,2,0.000,ALERT,212.61,299.07,59.990,1548469804,"201051344000438","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1199968.9,1199968.9,11501,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469841,139949.00
01/25/2019 21:30,2,0.000,ALERT,212.38,299.37,60.033,1548469804,"201051344001135","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1188136.7,1188136.7,11481,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469843,139950.00
01/25/2019 21:30,2,0.000,ALERT,213.06,299.97,60.033,1548469804,"201051344000983","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1206855.2,1206855.2,3568,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469845,139951.00
01/25/2019 21:30,2,0.000,ALERT,212.61,298.77,60.028,1548469804,"201051344001203","174011545737251",0.00,-15.00,0,296.96,302.68,0.0,0.0,0.000,1197083.5,1197083.5,11506,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548469847,139952.00
01/25/2019 21:30,2,0.000,ALERT,212.61,299.67,60.033,1548469804,"201051344001230","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1191520.7,1191520.7,11502,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548469848,139953.00
01/25/2019 21:30,2,0.000,ALERT,212.38,299.07,60.033,1548469804,"201051344000646","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1186147.9,1186147.9,11490,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469850,139954.00
01/25/2019 21:30,2,0.000,ALERT,213.51,299.37,60.065,1548469804,"201051344000867","174011545737251",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,1188151.6,1188151.6,35347,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469852,139955.00
01/25/2019 21:30,2,0.000,ALERT,213.96,299.97,60.038,1548469804,"201051344000633","174011545737251",0.00,-15.00,0,296.36,301.77,0.0,0.0,0.000,1187089.2,1187089.2,35402,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469854,139956.00
01/25/2019 21:30,2,0.000,ALERT,212.16,299.07,60.038,1548469804,"201051344000955","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1205206.1,1205206.1,11496,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469856,139957.00
01/25/2019 21:30,2,0.000,ALERT,213.29,299.37,60.028,1548469804,"201051344000648","174011545737251",0.00,-16.00,0,296.96,302.07,0.0,0.0,0.000,1195308.9,1195308.9,35302,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469858,139958.00
01/25/2019 21:30,2,0.000,ALERT,213.74,300.27,60.038,1548469804,"201051344000645","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1199607.0,1199607.0,35284,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469859,139959.00
01/25/2019 21:30,2,0.000,ALERT,213.06,300.57,60.033,1548469804,"201051344000569","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1217022.0,1217022.0,3533,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548469861,139960.00
01/25/2019 21:30,2,0.000,ALERT,213.51,299.37,60.070,1548469804,"179051228000119","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,3604.5,3604.5,3555,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548469863,139961.00
01/25/2019 21:45,2,0.000,ALERT,213.29,300.57,60.006,1548470704,"201051344000579","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1216407.9,1216407.9,3591,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548470706,139962.00
01/25/2019 21:45,2,0.000,ALERT,212.61,298.47,59.985,1548470704,"201051344001025","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1201107.8,1201107.8,11505,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548470708,139963.00
01/25/2019 21:45,2,0.000,ALERT,212.83,299.37,60.012,1548470704,"201051344001093","174011545737251",0.00,-12.00,0,297.26,300.57,0.0,0.0,0.000,1193413.9,1193413.9,11494,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470710,139964.00
01/25/2019 21:45,2,0.000,ALERT,213.06,299.67,60.017,1548470704,"201051344000458","174011545737251",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,1202708.6,1202708.6,3592,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470712,139965.00
01/25/2019 21:45,2,0.000,ALERT,212.83,299.67,60.033,1548470704,"201051344000890","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1197504.9,1197504.9,11487,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470713,139966.00
01/25/2019 21:45,2,0.000,ALERT,212.83,299.37,60.017,1548470704,"201051344000988","174011545737251",0.00,-14.00,0,295.46,301.17,0.0,0.0,0.000,937964.4,937964.4,3632,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470715,139967.00
01/25/2019 21:45,2,0.000,ALERT,213.06,299.67,60.006,1548470704,"201051344000582","174011545737251",0.00,-16.00,0,298.17,301.47,0.0,0.0,0.000,1177442.9,1177442.9,11447,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470717,139968.00
01/25/2019 21:45,2,0.000,ALERT,213.06,300.27,60.006,1548470704,"201051344000868","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1189452.8,1189452.8,35331,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470719,139969.00
01/25/2019 21:45,2,0.000,ALERT,213.51,300.27,60.012,1548470704,"201051344000576","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1203132.8,1203132.8,7755,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470721,139970.00
01/25/2019 21:45,2,0.000,ALERT,213.29,299.67,59.959,1548470704,"201051344001158","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1182624.2,1182624.2,3610,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470722,139971.00
01/25/2019 21:45,2,0.000,ALERT,213.06,299.07,60.006,1548470704,"201051344000917","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1194351.1,1194351.1,11438,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470724,139972.00
01/25/2019 21:45,2,0.000,ALERT,213.29,299.07,60.012,1548470704,"201051344000417","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,969140.4,969140.4,11544,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548470726,139973.00
01/25/2019 21:45,2,0.000,ALERT,213.29,299.37,60.006,1548470704,"201051344000685","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1198592.7,1198592.7,11502,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470728,139974.00
01/25/2019 21:45,2,0.000,ALERT,213.06,298.77,60.012,1548470704,"201051344000651","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1192296.5,1192296.5,11499,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470730,139975.00
01/25/2019 21:45,2,0.000,ALERT,212.83,299.97,60.006,1548470704,"201051344000594","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1207125.3,1207125.3,35315,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470731,139976.00
01/25/2019 21:45,2,0.000,ALERT,213.29,299.67,60.012,1548470704,"201051344000469","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1191456.4,1191456.4,3605,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470733,139977.00
01/25/2019 21:45,2,0.000,ALERT,213.06,299.67,60.028,1548470704,"201051344000585","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1206996.1,1206996.1,11538,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470735,139978.00
01/25/2019 21:45,2,0.000,ALERT,213.51,299.37,60.022,1548470704,"201051344000853","174011545737251",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,1207322.1,1207322.1,3568,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470737,139979.00
01/25/2019 21:45,2,0.000,ALERT,213.29,299.67,60.017,1548470704,"201051344001145","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1206048.7,1206048.7,11475,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470739,139980.00
01/25/2019 21:45,2,0.000,ALERT,213.06,299.37,60.059,1548470704,"201051344000438","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1199968.9,1199968.9,11503,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470741,139981.00
01/25/2019 21:45,2,0.000,ALERT,212.61,299.37,60.054,1548470704,"201051344001135","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1188136.7,1188136.7,11483,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470742,139982.00
01/25/2019 21:45,2,0.000,ALERT,213.06,299.67,60.022,1548470704,"201051344000983","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1206855.2,1206855.2,3570,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470744,139983.00
01/25/2019 21:45,2,0.000,ALERT,212.83,299.07,60.017,1548470704,"201051344001203","174011545737251",0.00,-15.00,0,296.96,302.07,0.0,0.0,0.000,1197083.5,1197083.5,11508,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470746,139984.00
01/25/2019 21:45,2,0.000,ALERT,212.61,299.67,60.054,1548470704,"201051344001230","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1191520.7,1191520.7,11504,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470748,139985.00
01/25/2019 21:45,2,0.000,ALERT,212.61,299.37,60.022,1548470704,"201051344000646","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1186147.9,1186147.9,11492,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470750,139986.00
01/25/2019 21:45,2,0.000,ALERT,213.51,299.07,60.028,1548470704,"201051344000867","174011545737251",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,1188151.6,1188151.6,35349,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548470752,139987.00
01/25/2019 21:45,2,0.000,ALERT,213.96,299.67,60.022,1548470704,"201051344000633","174011545737251",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,1187089.2,1187089.2,35404,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470753,139988.00
01/25/2019 21:45,2,0.000,ALERT,212.61,299.37,60.070,1548470704,"201051344000955","174011545737251",0.00,-14.00,0,297.26,300.57,0.0,0.0,0.000,1205206.1,1205206.1,11498,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470755,139989.00
01/25/2019 21:45,2,0.000,ALERT,213.29,299.07,60.017,1548470704,"201051344000648","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1195308.9,1195308.9,35304,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470757,139990.00
01/25/2019 21:45,2,0.000,ALERT,213.74,299.97,60.028,1548470704,"201051344000645","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1199607.0,1199607.0,35286,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470759,139991.00
01/25/2019 21:45,2,0.000,ALERT,213.29,300.57,60.022,1548470704,"201051344000569","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1217022.0,1217022.0,3535,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548470761,139992.00
01/25/2019 21:45,2,0.000,ALERT,213.51,299.37,60.028,1548470704,"179051228000119","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,3604.5,3604.5,3557,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548470762,139993.00
01/25/2019 22:00,2,0.000,ALERT,213.51,300.87,60.033,1548471604,"201051344000579","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1216407.9,1216407.9,3593,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471606,139994.00
01/25/2019 22:00,2,0.000,ALERT,212.61,298.77,60.075,1548471604,"201051344001025","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1201107.8,1201107.8,11507,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471608,139995.00
01/25/2019 22:00,2,0.000,ALERT,212.83,299.97,60.043,1548471604,"201051344001093","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1193413.9,1193413.9,11496,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548471610,139996.00
01/25/2019 22:00,2,0.000,ALERT,213.29,299.97,60.033,1548471604,"201051344000458","174011545737251",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,1202708.6,1202708.6,3594,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471612,139997.00
01/25/2019 22:00,2,0.000,ALERT,212.83,300.27,60.033,1548471604,"201051344000890","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1197504.9,1197504.9,11489,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548471614,139998.00
01/25/2019 22:00,2,0.000,ALERT,213.06,299.67,60.043,1548471604,"201051344000988","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,937964.4,937964.4,3634,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471615,139999.00
01/25/2019 22:00,2,0.000,ALERT,213.29,300.57,60.043,1548471604,"201051344000582","174011545737251",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,1177442.9,1177442.9,11449,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471617,140000.00
01/25/2019 22:00,2,0.000,ALERT,213.51,300.57,60.043,1548471604,"201051344000868","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1189452.8,1189452.8,35333,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471619,140001.00
01/25/2019 22:00,2,0.000,ALERT,213.96,300.57,60.033,1548471604,"201051344000576","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1203132.8,1203132.8,7757,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471621,140002.00
01/25/2019 22:00,2,0.000,ALERT,213.74,299.97,59.996,1548471604,"201051344001158","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1182624.2,1182624.2,3612,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471623,140003.00
01/25/2019 22:00,2,0.000,ALERT,213.06,299.67,60.054,1548471604,"201051344000917","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1194351.1,1194351.1,11440,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548471625,140004.00
01/25/2019 22:00,2,0.000,ALERT,213.06,299.37,60.070,1548471604,"201051344000417","174011545737251",0.00,-15.00,0,297.26,300.57,0.0,0.0,0.000,969140.4,969140.4,11546,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548471626,140005.00
01/25/2019 22:00,2,0.000,ALERT,213.29,299.97,60.038,1548471604,"201051344000685","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1198592.7,1198592.7,11504,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471628,140006.00
01/25/2019 22:00,2,0.000,ALERT,213.06,299.07,60.043,1548471604,"201051344000651","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1192296.5,1192296.5,11501,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471630,140007.00
01/25/2019 22:00,2,0.000,ALERT,213.06,300.57,60.049,1548471604,"201051344000594","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1207125.3,1207125.3,35317,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471632,140008.00
01/25/2019 22:00,2,0.000,ALERT,213.51,300.27,60.038,1548471604,"201051344000469","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1191456.4,1191456.4,3607,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548471634,140009.00
01/25/2019 22:00,2,0.000,ALERT,213.06,299.97,60.043,1548471604,"201051344000585","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1206996.1,1206996.1,11540,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548471636,140010.00
01/25/2019 22:00,2,0.000,ALERT,213.96,299.97,60.065,1548471604,"201051344000853","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1207322.1,1207322.1,3570,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471638,140011.00
01/25/2019 22:00,2,0.000,ALERT,213.29,299.97,60.070,1548471604,"201051344001145","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1206048.7,1206048.7,11477,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471639,140012.00
01/25/2019 22:00,2,0.000,ALERT,212.83,299.37,60.038,1548471604,"201051344000438","174011545737251",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,1199968.9,1199968.9,11505,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471641,140013.00
01/25/2019 22:00,2,0.000,ALERT,212.38,299.37,60.033,1548471604,"201051344001135","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1188136.7,1188136.7,11485,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471643,140014.00
01/25/2019 22:00,2,0.000,ALERT,213.06,299.67,60.043,1548471604,"201051344000983","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1206855.2,1206855.2,3572,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471645,140015.00
01/25/2019 22:00,2,0.000,ALERT,212.83,299.07,60.038,1548471604,"201051344001203","174011545737251",0.00,-15.00,0,297.26,302.37,0.0,0.0,0.000,1197083.5,1197083.5,11510,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471647,140016.00
01/25/2019 22:00,2,0.000,ALERT,212.83,299.97,60.038,1548471604,"201051344001230","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1191520.7,1191520.7,11506,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471648,140017.00
01/25/2019 22:00,2,0.000,ALERT,212.83,299.67,60.038,1548471604,"201051344000646","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1186147.9,1186147.9,11494,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471650,140018.00
01/25/2019 22:00,2,0.000,ALERT,213.74,299.07,60.038,1548471604,"201051344000867","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,1188151.6,1188151.6,35351,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471652,140019.00
01/25/2019 22:00,2,0.000,ALERT,214.19,299.97,60.054,1548471604,"201051344000633","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1187089.2,1187089.2,35406,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548471654,140020.00
01/25/2019 22:00,2,0.000,ALERT,212.61,299.67,60.038,1548471604,"201051344000955","174011545737251",0.00,-14.00,0,297.57,300.87,0.0,0.0,0.000,1205206.1,1205206.1,11500,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471656,140021.00
01/25/2019 22:00,2,0.000,ALERT,213.29,299.07,60.028,1548471604,"201051344000648","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1195308.9,1195308.9,35306,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471657,140022.00
01/25/2019 22:00,2,0.000,ALERT,213.96,300.27,60.033,1548471604,"201051344000645","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1199607.0,1199607.0,35288,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548471659,140023.00
01/25/2019 22:00,2,0.000,ALERT,213.74,300.57,60.033,1548471604,"201051344000569","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1217022.0,1217022.0,3537,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548471661,140024.00
01/25/2019 22:00,2,0.000,ALERT,213.74,299.67,59.990,1548471604,"179051228000119","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,3604.5,3604.5,3559,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548471663,140025.00
01/25/2019 22:15,2,0.000,ALERT,213.96,302.07,60.028,1548472504,"201051344000579","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1216407.9,1216407.9,3595,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472506,140026.00
01/25/2019 22:15,2,0.000,ALERT,213.29,299.67,60.028,1548472504,"201051344001025","174011545737251",0.00,-16.00,0,296.96,302.07,0.0,0.0,0.000,1201107.8,1201107.8,11509,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472508,140027.00
01/25/2019 22:15,2,0.000,ALERT,213.29,300.27,60.049,1548472504,"201051344001093","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1193413.9,1193413.9,11498,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472510,140028.00
01/25/2019 22:15,2,0.000,ALERT,213.74,301.47,60.033,1548472504,"201051344000458","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1202708.6,1202708.6,3596,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472512,140029.00
01/25/2019 22:15,2,0.000,ALERT,213.29,300.57,60.033,1548472504,"201051344000890","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1197504.9,1197504.9,11491,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472513,140030.00
01/25/2019 22:15,2,0.000,ALERT,213.51,300.87,60.028,1548472504,"201051344000988","174011545737251",0.00,-14.00,0,295.76,302.07,0.0,0.0,0.000,937964.4,937964.4,3636,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548472515,140031.00
01/25/2019 22:15,2,0.000,ALERT,213.51,300.87,60.028,1548472504,"201051344000582","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1177442.9,1177442.9,11451,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472517,140032.00
01/25/2019 22:15,2,0.000,ALERT,213.74,301.77,60.022,1548472504,"201051344000868","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1189452.8,1189452.8,35335,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472519,140033.00
01/25/2019 22:15,2,0.000,ALERT,214.19,302.07,59.996,1548472504,"201051344000576","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1203132.8,1203132.8,7759,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548472521,140034.00
01/25/2019 22:15,2,0.000,ALERT,213.96,301.47,60.033,1548472504,"201051344001158","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1182624.2,1182624.2,3614,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548472523,140035.00
01/25/2019 22:15,2,0.000,ALERT,213.74,299.97,59.990,1548472504,"201051344000917","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1194351.1,1194351.1,11442,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548472524,140036.00
01/25/2019 22:15,2,0.000,ALERT,213.74,299.97,60.028,1548472504,"201051344000417","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,969140.4,969140.4,11548,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472526,140037.00
01/25/2019 22:15,2,0.000,ALERT,213.74,300.57,59.985,1548472504,"201051344000685","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1198592.7,1198592.7,11506,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548472528,140038.00
01/25/2019 22:15,2,0.000,ALERT,213.51,299.67,60.028,1548472504,"201051344000651","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1192296.5,1192296.5,11503,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472530,140039.00
01/25/2019 22:15,2,0.000,ALERT,213.29,301.47,60.028,1548472504,"201051344000594","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1207125.3,1207125.3,35319,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548472532,140040.00
01/25/2019 22:15,2,0.000,ALERT,213.96,301.47,60.017,1548472504,"201051344000469","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1191456.4,1191456.4,3609,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472534,140041.00
01/25/2019 22:15,2,0.000,ALERT,213.51,300.57,60.028,1548472504,"201051344000585","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1206996.1,1206996.1,11542,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472535,140042.00
01/25/2019 22:15,2,0.000,ALERT,214.19,300.87,60.022,1548472504,"201051344000853","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1207322.1,1207322.1,3572,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472537,140043.00
01/25/2019 22:15,2,0.000,ALERT,213.51,300.57,60.017,1548472504,"201051344001145","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1206048.7,1206048.7,11479,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472539,140044.00
01/25/2019 22:15,2,0.000,ALERT,213.51,300.27,60.028,1548472504,"201051344000438","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1199968.9,1199968.9,11507,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472541,140045.00
01/25/2019 22:15,2,0.000,ALERT,212.83,300.27,60.017,1548472504,"201051344001135","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1188136.7,1188136.7,11487,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548472543,140046.00
01/25/2019 22:15,2,0.000,ALERT,213.51,301.17,60.059,1548472504,"201051344000983","174011545737251",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,1206855.2,1206855.2,3574,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548472544,140047.00
01/25/2019 22:15,2,0.000,ALERT,213.51,299.97,60.022,1548472504,"201051344001203","174011545737251",0.00,-15.00,0,297.57,302.98,0.0,0.0,0.000,1197083.5,1197083.5,11512,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548472546,140048.00
01/25/2019 22:15,2,0.000,ALERT,213.51,300.87,60.006,1548472504,"201051344001230","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1191520.7,1191520.7,11508,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472548,140049.00
01/25/2019 22:15,2,0.000,ALERT,213.29,300.27,60.006,1548472504,"201051344000646","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1186147.9,1186147.9,11496,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472550,140050.00
