ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 22:15,2,0.000,ALERT,214.19,300.27,60.022,1548472504,"201051344000867","174011545737251",0.00,-13.00,0,296.66,302.68,0.0,0.0,0.000,1188151.6,1188151.6,35353,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472552,140051.00
01/25/2019 22:15,2,0.000,ALERT,214.41,300.87,60.033,1548472504,"201051344000633","174011545737251",0.00,-15.00,0,296.36,302.07,0.0,0.0,0.000,1187089.2,1187089.2,35408,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548472554,140052.00
01/25/2019 22:15,2,0.000,ALERT,213.06,300.27,60.033,1548472504,"201051344000955","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1205206.1,1205206.1,11502,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472555,140053.00
01/25/2019 22:15,2,0.000,ALERT,213.74,300.27,60.022,1548472504,"201051344000648","174011545737251",0.00,-16.00,0,296.96,302.37,0.0,0.0,0.000,1195308.9,1195308.9,35308,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472557,140054.00
01/25/2019 22:15,2,0.000,ALERT,214.19,300.87,60.017,1548472504,"201051344000645","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1199607.0,1199607.0,35290,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472559,140055.00
01/25/2019 22:15,2,0.000,ALERT,213.74,301.47,60.017,1548472504,"201051344000569","174011545737251",0.00,-15.00,0,299.07,303.58,0.0,0.0,0.000,1217022.0,1217022.0,3539,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548472561,140056.00
01/25/2019 22:15,2,0.000,ALERT,213.96,300.27,59.990,1548472504,"179051228000119","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,3604.5,3604.5,3562,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548472563,140057.00
01/25/2019 22:30,2,0.000,ALERT,213.96,301.77,60.017,1548473404,"201051344000579","174011545737251",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,1216407.9,1216407.9,3597,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473406,140058.00
01/25/2019 22:30,2,0.000,ALERT,212.61,298.47,60.017,1548473404,"201051344001025","174011545737251",0.00,-16.00,0,296.36,302.37,0.0,0.0,0.000,1201107.8,1201107.8,11511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473408,140059.00
01/25/2019 22:30,2,0.000,ALERT,212.61,299.07,60.054,1548473404,"201051344001093","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1193413.9,1193413.9,11500,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548473410,140060.00
01/25/2019 22:30,2,0.000,ALERT,213.74,301.17,60.022,1548473404,"201051344000458","174011545737251",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,1202708.6,1202708.6,3598,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473412,140061.00
01/25/2019 22:30,2,0.000,ALERT,212.83,299.37,60.001,1548473404,"201051344000890","174011545737251",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,1197504.9,1197504.9,11493,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473414,140062.00
01/25/2019 22:30,2,0.000,ALERT,213.51,300.57,60.017,1548473404,"201051344000988","174011545737251",0.00,-14.00,0,296.36,302.37,0.0,0.0,0.000,937964.4,937964.4,3638,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548473415,140063.00
01/25/2019 22:30,2,0.000,ALERT,213.29,299.97,59.990,1548473404,"201051344000582","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1177442.9,1177442.9,11453,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473417,140064.00
01/25/2019 22:30,2,0.000,ALERT,213.74,301.47,60.017,1548473404,"201051344000868","174011545737251",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,1189452.8,1189452.8,35337,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473419,140065.00
01/25/2019 22:30,2,0.000,ALERT,214.19,301.47,60.017,1548473404,"201051344000576","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1203132.8,1203132.8,7761,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473421,140066.00
01/25/2019 22:30,2,0.000,ALERT,213.96,301.17,60.017,1548473404,"201051344001158","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3616,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548473423,140067.00
01/25/2019 22:30,2,0.000,ALERT,213.06,298.77,60.017,1548473404,"201051344000917","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1194351.1,1194351.1,11444,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473424,140068.00
01/25/2019 22:30,2,0.000,ALERT,213.06,298.77,60.017,1548473404,"201051344000417","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,969140.4,969140.4,11550,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473426,140069.00
01/25/2019 22:30,2,0.000,ALERT,213.29,299.07,60.006,1548473404,"201051344000685","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1198592.7,1198592.7,11508,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548473428,140070.00
01/25/2019 22:30,2,0.000,ALERT,212.83,298.17,60.012,1548473404,"201051344000651","174011545737251",0.00,-17.00,0,296.36,301.17,0.0,0.0,0.000,1192296.5,1192296.5,11505,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473430,140071.00
01/25/2019 22:30,2,0.000,ALERT,213.51,301.47,60.022,1548473404,"201051344000594","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1207125.3,1207125.3,35321,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548473432,140072.00
01/25/2019 22:30,2,0.000,ALERT,213.74,300.87,60.006,1548473404,"201051344000469","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1191456.4,1191456.4,3611,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473434,140073.00
01/25/2019 22:30,2,0.000,ALERT,213.06,299.37,60.012,1548473404,"201051344000585","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1206996.1,1206996.1,11544,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473436,140074.00
01/25/2019 22:30,2,0.000,ALERT,214.19,300.87,59.985,1548473404,"201051344000853","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1207322.1,1207322.1,3574,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548473438,140075.00
01/25/2019 22:30,2,0.000,ALERT,213.06,299.37,60.012,1548473404,"201051344001145","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1206048.7,1206048.7,11481,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473439,140076.00
01/25/2019 22:30,2,0.000,ALERT,212.83,299.07,59.996,1548473404,"201051344000438","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1199968.9,1199968.9,11509,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473441,140077.00
01/25/2019 22:30,2,0.000,ALERT,212.38,299.07,60.012,1548473404,"201051344001135","174011545737251",0.00,-15.00,0,297.26,302.68,0.0,0.0,0.000,1188136.7,1188136.7,11489,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473443,140078.00
01/25/2019 22:30,2,0.000,ALERT,213.74,301.17,60.043,1548473404,"201051344000983","174011545737251",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,1206855.2,1206855.2,3576,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473445,140079.00
01/25/2019 22:30,2,0.000,ALERT,212.83,298.77,60.049,1548473404,"201051344001203","174011545737251",0.00,-15.00,0,296.66,303.28,0.0,0.0,0.000,1197083.5,1197083.5,11514,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548473447,140080.00
01/25/2019 22:30,2,0.000,ALERT,212.83,299.37,60.022,1548473404,"201051344001230","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1191520.7,1191520.7,11510,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473448,140081.00
01/25/2019 22:30,2,0.000,ALERT,212.61,299.07,60.012,1548473404,"201051344000646","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1186147.9,1186147.9,11498,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548473450,140082.00
01/25/2019 22:30,2,0.000,ALERT,213.96,300.27,60.022,1548473404,"201051344000867","174011545737251",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,1188151.6,1188151.6,35355,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548473452,140083.00
01/25/2019 22:30,2,0.000,ALERT,214.41,300.87,60.049,1548473404,"201051344000633","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1187089.2,1187089.2,35410,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473454,140084.00
01/25/2019 22:30,2,0.000,ALERT,212.38,299.07,60.022,1548473404,"201051344000955","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1205206.1,1205206.1,11504,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473456,140085.00
01/25/2019 22:30,2,0.000,ALERT,213.74,300.27,60.038,1548473404,"201051344000648","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1195308.9,1195308.9,35310,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473458,140086.00
01/25/2019 22:30,2,0.000,ALERT,214.19,301.17,60.028,1548473404,"201051344000645","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1199607.0,1199607.0,35292,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548473460,140087.00
01/25/2019 22:30,2,0.000,ALERT,213.74,301.77,60.017,1548473404,"201051344000569","174011545737251",0.00,-15.00,0,299.67,303.58,0.0,0.0,0.000,1217022.0,1217022.0,3541,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548473461,140088.00
01/25/2019 22:30,2,0.000,ALERT,213.96,300.57,60.054,1548473404,"179051228000119","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,3604.5,3604.5,3564,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548473463,140089.00
01/25/2019 22:45,2,0.000,ALERT,213.29,300.87,60.012,1548474304,"201051344000579","174011545737251",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,1216407.9,1216407.9,3599,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474306,140090.00
01/25/2019 22:45,2,0.000,ALERT,212.61,298.47,60.006,1548474304,"201051344001025","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1201107.8,1201107.8,11513,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474308,140091.00
01/25/2019 22:45,2,0.000,ALERT,212.61,298.77,59.959,1548474304,"201051344001093","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1193413.9,1193413.9,11502,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548474310,140092.00
01/25/2019 22:45,2,0.000,ALERT,213.06,300.27,60.054,1548474304,"201051344000458","174011545737251",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,1202708.6,1202708.6,3600,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474312,140093.00
01/25/2019 22:45,2,0.000,ALERT,212.61,299.37,60.006,1548474304,"201051344000890","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1197504.9,1197504.9,11495,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474314,140094.00
01/25/2019 22:45,2,0.000,ALERT,212.83,299.97,59.969,1548474304,"201051344000988","174011545737251",0.00,-14.00,0,296.36,302.37,0.0,0.0,0.000,937964.4,937964.4,3640,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474315,140095.00
01/25/2019 22:45,2,0.000,ALERT,213.29,300.27,60.006,1548474304,"201051344000582","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1177442.9,1177442.9,11455,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548474317,140096.00
01/25/2019 22:45,2,0.000,ALERT,213.29,300.57,59.975,1548474304,"201051344000868","174011545737251",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,1189452.8,1189452.8,35339,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474319,140097.00
01/25/2019 22:45,2,0.000,ALERT,213.74,300.87,60.006,1548474304,"201051344000576","174011545737251",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,1203132.8,1203132.8,7763,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474321,140098.00
01/25/2019 22:45,2,0.000,ALERT,213.51,300.27,59.969,1548474304,"201051344001158","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1182624.2,1182624.2,3618,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474323,140099.00
01/25/2019 22:45,2,0.000,ALERT,213.06,298.77,60.001,1548474304,"201051344000917","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1194351.1,1194351.1,11446,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474324,140100.00
01/25/2019 22:45,2,0.000,ALERT,213.06,298.47,60.006,1548474304,"201051344000417","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,969140.4,969140.4,11552,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474326,140101.00
01/25/2019 22:45,2,0.000,ALERT,213.29,299.07,60.001,1548474304,"201051344000685","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1198592.7,1198592.7,11510,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548474328,140102.00
01/25/2019 22:45,2,0.000,ALERT,212.83,298.17,59.990,1548474304,"201051344000651","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1192296.5,1192296.5,11507,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474330,140103.00
01/25/2019 22:45,2,0.000,ALERT,212.83,300.57,60.043,1548474304,"201051344000594","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1207125.3,1207125.3,35323,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474332,140104.00
01/25/2019 22:45,2,0.000,ALERT,213.29,300.27,60.006,1548474304,"201051344000469","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1191456.4,1191456.4,3613,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474334,140105.00
01/25/2019 22:45,2,0.000,ALERT,212.83,299.07,59.980,1548474304,"201051344000585","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11546,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474335,140106.00
01/25/2019 22:45,2,0.000,ALERT,213.74,299.97,59.975,1548474304,"201051344000853","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1207322.1,1207322.1,3576,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474337,140107.00
01/25/2019 22:45,2,0.000,ALERT,213.06,299.37,59.975,1548474304,"201051344001145","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1206048.7,1206048.7,11483,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548474339,140108.00
01/25/2019 22:45,2,0.000,ALERT,212.83,299.07,60.001,1548474304,"201051344000438","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1199968.9,1199968.9,11511,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474341,140109.00
01/25/2019 22:45,2,0.000,ALERT,212.61,299.07,60.001,1548474304,"201051344001135","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1188136.7,1188136.7,11491,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474343,140110.00
01/25/2019 22:45,2,0.000,ALERT,213.29,300.27,59.990,1548474304,"201051344000983","174011545737251",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,1206855.2,1206855.2,3578,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474345,140111.00
01/25/2019 22:45,2,0.000,ALERT,212.83,298.77,60.006,1548474304,"201051344001203","174011545737251",0.00,-16.00,0,296.96,302.07,0.0,0.0,0.000,1197083.5,1197083.5,11516,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474346,140112.00
01/25/2019 22:45,2,0.000,ALERT,212.83,299.37,59.953,1548474304,"201051344001230","174011545737251",0.00,-14.00,0,297.57,300.87,0.0,0.0,0.000,1191520.7,1191520.7,11512,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474348,140113.00
01/25/2019 22:45,2,0.000,ALERT,212.61,298.77,60.001,1548474304,"201051344000646","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1186147.9,1186147.9,11500,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474350,140114.00
01/25/2019 22:45,2,0.000,ALERT,213.51,299.67,60.001,1548474304,"201051344000867","174011545737251",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,1188151.6,1188151.6,35357,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474352,140115.00
01/25/2019 22:45,2,0.000,ALERT,213.96,299.97,60.017,1548474304,"201051344000633","174011545737251",0.00,-15.00,0,297.26,302.37,0.0,0.0,0.000,1187089.2,1187089.2,35412,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474354,140116.00
01/25/2019 22:45,2,0.000,ALERT,212.38,299.07,59.975,1548474304,"201051344000955","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1205206.1,1205206.1,11506,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474355,140117.00
01/25/2019 22:45,2,0.000,ALERT,213.29,299.67,60.043,1548474304,"201051344000648","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1195308.9,1195308.9,35312,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548474357,140118.00
01/25/2019 22:45,2,0.000,ALERT,213.74,300.27,60.001,1548474304,"201051344000645","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1199607.0,1199607.0,35294,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474359,140119.00
01/25/2019 22:45,2,0.000,ALERT,213.29,300.87,60.033,1548474304,"201051344000569","174011545737251",0.00,-14.00,0,299.67,303.88,0.0,0.0,0.000,1217022.0,1217022.0,3543,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548474361,140120.00
01/25/2019 22:45,2,0.000,ALERT,213.51,299.67,60.001,1548474304,"179051228000119","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,3604.5,3604.5,3566,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548474363,140121.00
01/25/2019 23:00,2,0.000,ALERT,213.06,300.87,59.980,1548475204,"201051344000579","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1216407.9,1216407.9,3602,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475207,140122.00
01/25/2019 23:00,2,0.000,ALERT,212.16,298.17,60.001,1548475204,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1201107.8,1201107.8,11516,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475209,140123.00
01/25/2019 23:00,2,0.000,ALERT,212.38,298.77,60.001,1548475204,"201051344001093","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1193413.9,1193413.9,11505,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548475212,140124.00
01/25/2019 23:00,2,0.000,ALERT,212.83,299.97,60.017,1548475204,"201051344000458","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1202708.6,1202708.6,3603,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548475214,140125.00
01/25/2019 23:00,2,0.000,ALERT,212.38,299.07,60.006,1548475204,"201051344000890","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1197504.9,1197504.9,11498,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475217,140126.00
01/25/2019 23:00,2,0.000,ALERT,212.83,299.67,60.022,1548475204,"201051344000988","174011545737251",0.00,-14.00,0,295.46,301.47,0.0,0.0,0.000,937964.4,937964.4,3643,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475219,140127.00
01/25/2019 23:00,2,0.000,ALERT,212.83,299.97,60.012,1548475204,"201051344000582","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1177442.9,1177442.9,11458,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475221,140128.00
01/25/2019 23:00,2,0.000,ALERT,212.83,300.27,60.017,1548475204,"201051344000868","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1189452.8,1189452.8,35342,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548475224,140129.00
01/25/2019 23:00,2,0.000,ALERT,213.29,300.57,59.996,1548475204,"201051344000576","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1203132.8,1203132.8,7766,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548475226,140130.00
01/25/2019 23:00,2,0.000,ALERT,213.29,299.97,59.990,1548475204,"201051344001158","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1182624.2,1182624.2,3621,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475229,140131.00
01/25/2019 23:00,2,0.000,ALERT,212.61,298.77,60.028,1548475204,"201051344000917","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1194351.1,1194351.1,11449,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475231,140132.00
01/25/2019 23:00,2,0.000,ALERT,212.61,298.47,60.033,1548475204,"201051344000417","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,969140.4,969140.4,11555,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475234,140133.00
01/25/2019 23:00,2,0.000,ALERT,212.61,298.47,60.028,1548475204,"201051344000685","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1198592.7,1198592.7,11513,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475236,140134.00
01/25/2019 23:00,2,0.000,ALERT,212.38,298.17,60.054,1548475204,"201051344000651","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1192296.5,1192296.5,11510,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548475239,140135.00
01/25/2019 23:00,2,0.000,ALERT,212.61,300.87,60.001,1548475204,"201051344000594","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1207125.3,1207125.3,35326,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548475241,140136.00
01/25/2019 23:00,2,0.000,ALERT,213.29,300.87,60.033,1548475204,"201051344000469","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1191456.4,1191456.4,3615,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475243,140137.00
01/25/2019 23:00,2,0.000,ALERT,212.38,299.07,60.049,1548475204,"201051344000585","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11548,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475245,140138.00
01/25/2019 23:00,2,0.000,ALERT,213.51,300.27,60.075,1548475204,"201051344000853","174011545737251",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,1207322.1,1207322.1,3578,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475247,140139.00
01/25/2019 23:00,2,0.000,ALERT,212.61,299.07,60.070,1548475204,"201051344001145","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1206048.7,1206048.7,11485,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548475248,140140.00
01/25/2019 23:00,2,0.000,ALERT,212.38,298.77,60.043,1548475204,"201051344000438","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1199968.9,1199968.9,11513,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475250,140141.00
01/25/2019 23:00,2,0.000,ALERT,211.70,298.77,60.038,1548475204,"201051344001135","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1188136.7,1188136.7,11493,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475252,140142.00
01/25/2019 23:00,2,0.000,ALERT,213.06,299.97,60.038,1548475204,"201051344000983","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1206855.2,1206855.2,3580,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548475254,140143.00
01/25/2019 23:00,2,0.000,ALERT,212.16,297.87,60.038,1548475204,"201051344001203","174011545737251",0.00,-15.00,0,296.66,302.07,0.0,0.0,0.000,1197083.5,1197083.5,11518,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475256,140144.00
01/25/2019 23:00,2,0.000,ALERT,212.16,298.77,60.043,1548475204,"201051344001230","174011545737251",0.00,-14.00,0,297.26,300.57,0.0,0.0,0.000,1191520.7,1191520.7,11514,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475257,140145.00
01/25/2019 23:00,2,0.000,ALERT,211.93,298.47,60.033,1548475204,"201051344000646","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1186147.9,1186147.9,11502,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475259,140146.00
01/25/2019 23:00,2,0.000,ALERT,213.06,299.07,60.022,1548475204,"201051344000867","174011545737251",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,1188151.6,1188151.6,35359,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475261,140147.00
01/25/2019 23:00,2,0.000,ALERT,213.74,299.67,60.033,1548475204,"201051344000633","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1187089.2,1187089.2,35414,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548475263,140148.00
01/25/2019 23:00,2,0.000,ALERT,211.70,298.47,59.996,1548475204,"201051344000955","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1205206.1,1205206.1,11508,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475265,140149.00
01/25/2019 23:00,2,0.000,ALERT,213.06,298.77,60.022,1548475204,"201051344000648","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1195308.9,1195308.9,35314,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548475266,140150.00
01/25/2019 23:00,2,0.000,ALERT,213.51,299.67,60.033,1548475204,"201051344000645","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1199607.0,1199607.0,35296,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475268,140151.00
01/25/2019 23:00,2,0.000,ALERT,213.06,299.97,60.028,1548475204,"201051344000569","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1217022.0,1217022.0,3545,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548475270,140152.00
01/25/2019 23:00,2,0.000,ALERT,213.29,299.37,60.038,1548475204,"179051228000119","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,3604.5,3604.5,3568,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548475272,140153.00
01/25/2019 23:15,2,0.000,ALERT,213.29,300.87,60.033,1548476104,"201051344000579","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1216407.9,1216407.9,3604,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476106,140154.00
01/25/2019 23:15,2,0.000,ALERT,212.16,298.17,60.033,1548476104,"201051344001025","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1201107.8,1201107.8,11518,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476108,140155.00
01/25/2019 23:15,2,0.000,ALERT,212.38,298.77,60.022,1548476104,"201051344001093","174011545737251",0.00,-12.00,0,296.96,300.27,0.0,0.0,0.000,1193413.9,1193413.9,11507,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476110,140156.00
01/25/2019 23:15,2,0.000,ALERT,213.06,299.97,60.022,1548476104,"201051344000458","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1202708.6,1202708.6,3605,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476112,140157.00
01/25/2019 23:15,2,0.000,ALERT,212.38,299.37,60.054,1548476104,"201051344000890","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1197504.9,1197504.9,11500,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476114,140158.00
01/25/2019 23:15,2,0.000,ALERT,213.06,299.97,60.059,1548476104,"201051344000988","174011545737251",0.00,-14.00,0,295.46,301.47,0.0,0.0,0.000,937964.4,937964.4,3645,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476115,140159.00
01/25/2019 23:15,2,0.000,ALERT,213.06,299.97,60.028,1548476104,"201051344000582","174011545737251",0.00,-16.00,0,297.87,301.17,0.0,0.0,0.000,1177442.9,1177442.9,11460,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476117,140160.00
01/25/2019 23:15,2,0.000,ALERT,212.83,300.27,60.033,1548476104,"201051344000868","174011545737251",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,1189452.8,1189452.8,35344,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476119,140161.00
01/25/2019 23:15,2,0.000,ALERT,213.74,300.87,60.028,1548476104,"201051344000576","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1203132.8,1203132.8,7768,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476121,140162.00
01/25/2019 23:15,2,0.000,ALERT,213.29,299.97,59.990,1548476104,"201051344001158","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1182624.2,1182624.2,3623,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476123,140163.00
01/25/2019 23:15,2,0.000,ALERT,212.61,298.77,60.038,1548476104,"201051344000917","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1194351.1,1194351.1,11451,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476125,140164.00
01/25/2019 23:15,2,0.000,ALERT,212.83,298.47,60.033,1548476104,"201051344000417","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,969140.4,969140.4,11557,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476126,140165.00
01/25/2019 23:15,2,0.000,ALERT,212.83,298.77,60.038,1548476104,"201051344000685","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1198592.7,1198592.7,11515,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476128,140166.00
01/25/2019 23:15,2,0.000,ALERT,212.61,298.17,60.065,1548476104,"201051344000651","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1192296.5,1192296.5,11512,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476130,140167.00
01/25/2019 23:15,2,0.000,ALERT,212.83,301.17,60.038,1548476104,"201051344000594","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1207125.3,1207125.3,35328,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476132,140168.00
01/25/2019 23:15,2,0.000,ALERT,213.29,300.87,60.038,1548476104,"201051344000469","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1191456.4,1191456.4,3618,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476134,140169.00
01/25/2019 23:15,2,0.000,ALERT,212.61,299.07,60.028,1548476104,"201051344000585","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11551,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476137,140170.00
01/25/2019 23:15,2,0.000,ALERT,213.51,300.27,60.001,1548476104,"201051344000853","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1207322.1,1207322.1,3581,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476139,140171.00
01/25/2019 23:15,2,0.000,ALERT,212.83,299.07,60.033,1548476104,"201051344001145","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1206048.7,1206048.7,11488,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476142,140172.00
01/25/2019 23:15,2,0.000,ALERT,212.61,298.77,60.028,1548476104,"201051344000438","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1199968.9,1199968.9,11516,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476144,140173.00
01/25/2019 23:15,2,0.000,ALERT,212.16,298.77,60.022,1548476104,"201051344001135","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1188136.7,1188136.7,11496,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476147,140174.00
01/25/2019 23:15,2,0.000,ALERT,212.83,299.67,60.028,1548476104,"201051344000983","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1206855.2,1206855.2,3583,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476150,140175.00
01/25/2019 23:15,2,0.000,ALERT,212.38,298.17,60.017,1548476104,"201051344001203","174011545737251",0.00,-15.00,0,296.36,301.77,0.0,0.0,0.000,1197083.5,1197083.5,11521,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476152,140176.00
01/25/2019 23:15,2,0.000,ALERT,212.38,299.07,60.022,1548476104,"201051344001230","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1191520.7,1191520.7,11517,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476154,140177.00
01/25/2019 23:15,2,0.000,ALERT,212.38,298.77,60.054,1548476104,"201051344000646","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1186147.9,1186147.9,11505,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476157,140178.00
01/25/2019 23:15,2,0.000,ALERT,213.29,299.37,60.028,1548476104,"201051344000867","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1188151.6,1188151.6,35362,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476159,140179.00
01/25/2019 23:15,2,0.000,ALERT,213.74,299.67,60.033,1548476104,"201051344000633","174011545737251",0.00,-15.00,0,296.06,301.47,0.0,0.0,0.000,1187089.2,1187089.2,35417,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476162,140180.00
01/25/2019 23:15,2,0.000,ALERT,211.93,298.47,60.043,1548476104,"201051344000955","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1205206.1,1205206.1,11511,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476164,140181.00
01/25/2019 23:15,2,0.000,ALERT,213.06,299.07,60.022,1548476104,"201051344000648","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1195308.9,1195308.9,35317,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476167,140182.00
01/25/2019 23:15,2,0.000,ALERT,213.29,299.67,60.038,1548476104,"201051344000645","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1199607.0,1199607.0,35299,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548476169,140183.00
01/25/2019 23:15,2,0.000,ALERT,212.83,300.27,60.028,1548476104,"201051344000569","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1217022.0,1217022.0,3547,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548476171,140184.00
01/25/2019 23:15,2,0.000,ALERT,213.51,299.07,60.028,1548476104,"179051228000119","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,3604.5,3604.5,3570,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548476173,140185.00
01/25/2019 23:30,2,0.000,ALERT,212.83,299.97,59.975,1548477004,"201051344000579","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1216407.9,1216407.9,3606,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477006,140186.00
01/25/2019 23:30,2,0.000,ALERT,212.38,298.47,59.990,1548477004,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1201107.8,1201107.8,11520,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477007,140187.00
01/25/2019 23:30,2,0.000,ALERT,212.38,298.77,60.006,1548477004,"201051344001093","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1193413.9,1193413.9,11509,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477009,140188.00
01/25/2019 23:30,2,0.000,ALERT,212.61,299.37,60.001,1548477004,"201051344000458","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1202708.6,1202708.6,3607,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477011,140189.00
01/25/2019 23:30,2,0.000,ALERT,212.38,299.37,59.990,1548477004,"201051344000890","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1197504.9,1197504.9,11502,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477013,140190.00
01/25/2019 23:30,2,0.000,ALERT,212.61,299.07,59.964,1548477004,"201051344000988","174011545737251",0.00,-14.00,0,295.16,301.47,0.0,0.0,0.000,937964.4,937964.4,3647,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477015,140191.00
01/25/2019 23:30,2,0.000,ALERT,213.06,299.97,59.996,1548477004,"201051344000582","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1177442.9,1177442.9,11462,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477017,140192.00
01/25/2019 23:30,2,0.000,ALERT,212.83,299.97,60.033,1548477004,"201051344000868","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1189452.8,1189452.8,35346,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477018,140193.00
01/25/2019 23:30,2,0.000,ALERT,213.29,299.97,59.990,1548477004,"201051344000576","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1203132.8,1203132.8,7770,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477020,140194.00
