ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/25/2019 23:30,2,0.000,ALERT,212.83,299.37,60.017,1548477004,"201051344001158","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1182624.2,1182624.2,3625,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477022,140195.00
01/25/2019 23:30,2,0.000,ALERT,212.83,298.47,59.985,1548477004,"201051344000917","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1194351.1,1194351.1,11453,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477024,140196.00
01/25/2019 23:30,2,0.000,ALERT,212.83,298.17,60.012,1548477004,"201051344000417","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,969140.4,969140.4,11559,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477026,140197.00
01/25/2019 23:30,2,0.000,ALERT,212.83,298.77,60.033,1548477004,"201051344000685","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1198592.7,1198592.7,11517,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477027,140198.00
01/25/2019 23:30,2,0.000,ALERT,212.61,297.87,60.001,1548477004,"201051344000651","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1192296.5,1192296.5,11514,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477029,140199.00
01/25/2019 23:30,2,0.000,ALERT,212.38,299.67,60.054,1548477004,"201051344000594","174011545737251",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,1207125.3,1207125.3,35330,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477031,140200.00
01/25/2019 23:30,2,0.000,ALERT,212.83,299.37,60.043,1548477004,"201051344000469","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1191456.4,1191456.4,3620,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477033,140201.00
01/25/2019 23:30,2,0.000,ALERT,212.61,299.07,60.006,1548477004,"201051344000585","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11553,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477035,140202.00
01/25/2019 23:30,2,0.000,ALERT,213.29,299.07,59.996,1548477004,"201051344000853","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1207322.1,1207322.1,3583,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477036,140203.00
01/25/2019 23:30,2,0.000,ALERT,212.83,298.77,60.001,1548477004,"201051344001145","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1206048.7,1206048.7,11490,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477038,140204.00
01/25/2019 23:30,2,0.000,ALERT,212.61,298.77,59.996,1548477004,"201051344000438","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1199968.9,1199968.9,11518,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477040,140205.00
01/25/2019 23:30,2,0.000,ALERT,212.16,298.77,60.006,1548477004,"201051344001135","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1188136.7,1188136.7,11498,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477042,140206.00
01/25/2019 23:30,2,0.000,ALERT,212.61,299.37,60.001,1548477004,"201051344000983","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1206855.2,1206855.2,3585,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477044,140207.00
01/25/2019 23:30,2,0.000,ALERT,212.38,298.17,60.017,1548477004,"201051344001203","174011545737251",0.00,-15.00,0,296.66,302.07,0.0,0.0,0.000,1197083.5,1197083.5,11523,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477046,140208.00
01/25/2019 23:30,2,0.000,ALERT,212.38,299.07,59.990,1548477004,"201051344001230","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1191520.7,1191520.7,11519,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477047,140209.00
01/25/2019 23:30,2,0.000,ALERT,212.16,298.77,60.033,1548477004,"201051344000646","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1186147.9,1186147.9,11507,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477049,140210.00
01/25/2019 23:30,2,0.000,ALERT,213.06,298.77,60.001,1548477004,"201051344000867","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1188151.6,1188151.6,35364,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477051,140211.00
01/25/2019 23:30,2,0.000,ALERT,213.51,299.37,60.006,1548477004,"201051344000633","174011545737251",0.00,-15.00,0,296.36,301.77,0.0,0.0,0.000,1187089.2,1187089.2,35419,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477053,140212.00
01/25/2019 23:30,2,0.000,ALERT,211.93,298.47,59.996,1548477004,"201051344000955","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1205206.1,1205206.1,11513,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477055,140213.00
01/25/2019 23:30,2,0.000,ALERT,212.83,298.47,60.006,1548477004,"201051344000648","174011545737251",0.00,-16.00,0,296.96,302.07,0.0,0.0,0.000,1195308.9,1195308.9,35319,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477056,140214.00
01/25/2019 23:30,2,0.000,ALERT,213.29,299.67,60.012,1548477004,"201051344000645","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1199607.0,1199607.0,35301,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477058,140215.00
01/25/2019 23:30,2,0.000,ALERT,213.06,299.97,59.969,1548477004,"201051344000569","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1217022.0,1217022.0,3549,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477060,140216.00
01/25/2019 23:30,2,0.000,ALERT,213.29,299.07,60.001,1548477004,"179051228000119","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,3604.5,3604.5,3572,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548477062,140217.00
01/25/2019 23:45,2,0.000,ALERT,213.29,300.57,60.017,1548477904,"201051344000579","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1216407.9,1216407.9,3608,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477906,140218.00
01/25/2019 23:45,2,0.000,ALERT,212.61,298.47,60.028,1548477904,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1201107.8,1201107.8,11522,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477908,140219.00
01/25/2019 23:45,2,0.000,ALERT,212.61,299.07,60.012,1548477904,"201051344001093","174011545737251",0.00,-12.00,0,296.96,300.27,0.0,0.0,0.000,1193413.9,1193413.9,11511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477910,140220.00
01/25/2019 23:45,2,0.000,ALERT,213.06,300.27,60.028,1548477904,"201051344000458","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1202708.6,1202708.6,3609,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477912,140221.00
01/25/2019 23:45,2,0.000,ALERT,212.61,299.37,60.012,1548477904,"201051344000890","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1197504.9,1197504.9,11504,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477914,140222.00
01/25/2019 23:45,2,0.000,ALERT,212.83,299.67,60.017,1548477904,"201051344000988","174011545737251",0.00,-14.00,0,294.86,301.47,0.0,0.0,0.000,937964.4,937964.4,3649,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477915,140223.00
01/25/2019 23:45,2,0.000,ALERT,213.29,299.97,60.033,1548477904,"201051344000582","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,1177442.9,1177442.9,11464,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477917,140224.00
01/25/2019 23:45,2,0.000,ALERT,213.06,300.57,60.017,1548477904,"201051344000868","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1189452.8,1189452.8,35348,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477919,140225.00
01/25/2019 23:45,2,0.000,ALERT,213.51,300.57,60.022,1548477904,"201051344000576","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1203132.8,1203132.8,7772,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477921,140226.00
01/25/2019 23:45,2,0.000,ALERT,213.29,300.27,60.022,1548477904,"201051344001158","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1182624.2,1182624.2,3627,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477923,140227.00
01/25/2019 23:45,2,0.000,ALERT,212.83,298.47,60.043,1548477904,"201051344000917","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1194351.1,1194351.1,11455,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477924,140228.00
01/25/2019 23:45,2,0.000,ALERT,212.83,298.47,60.049,1548477904,"201051344000417","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,969140.4,969140.4,11561,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477926,140229.00
01/25/2019 23:45,2,0.000,ALERT,213.06,299.07,60.028,1548477904,"201051344000685","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1198592.7,1198592.7,11519,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477928,140230.00
01/25/2019 23:45,2,0.000,ALERT,212.83,298.17,60.033,1548477904,"201051344000651","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1192296.5,1192296.5,11516,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477930,140231.00
01/25/2019 23:45,2,0.000,ALERT,212.83,300.57,59.980,1548477904,"201051344000594","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1207125.3,1207125.3,35332,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477932,140232.00
01/25/2019 23:45,2,0.000,ALERT,213.29,300.27,59.990,1548477904,"201051344000469","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,1191456.4,1191456.4,3622,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477933,140233.00
01/25/2019 23:45,2,0.000,ALERT,212.83,299.07,60.049,1548477904,"201051344000585","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,11555,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477935,140234.00
01/25/2019 23:45,2,0.000,ALERT,213.74,299.97,60.065,1548477904,"201051344000853","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1207322.1,1207322.1,3585,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477937,140235.00
01/25/2019 23:45,2,0.000,ALERT,213.06,299.07,60.017,1548477904,"201051344001145","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1206048.7,1206048.7,11492,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477939,140236.00
01/25/2019 23:45,2,0.000,ALERT,212.83,299.07,60.028,1548477904,"201051344000438","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1199968.9,1199968.9,11520,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477941,140237.00
01/25/2019 23:45,2,0.000,ALERT,212.38,299.07,60.028,1548477904,"201051344001135","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1188136.7,1188136.7,11500,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477943,140238.00
01/25/2019 23:45,2,0.000,ALERT,213.06,299.97,60.028,1548477904,"201051344000983","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1206855.2,1206855.2,3587,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477945,140239.00
01/25/2019 23:45,2,0.000,ALERT,212.61,298.47,60.038,1548477904,"201051344001203","174011545737251",0.00,-16.00,0,296.36,301.77,0.0,0.0,0.000,1197083.5,1197083.5,11525,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477946,140240.00
01/25/2019 23:45,2,0.000,ALERT,212.83,299.37,60.043,1548477904,"201051344001230","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1191520.7,1191520.7,11521,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477948,140241.00
01/25/2019 23:45,2,0.000,ALERT,212.61,299.07,60.028,1548477904,"201051344000646","174011545737251",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,1186147.9,1186147.9,11509,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477950,140242.00
01/25/2019 23:45,2,0.000,ALERT,213.51,299.37,60.028,1548477904,"201051344000867","174011545737251",0.00,-13.00,0,296.36,301.77,0.0,0.0,0.000,1188151.6,1188151.6,35366,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477952,140243.00
01/25/2019 23:45,2,0.000,ALERT,213.96,300.27,60.017,1548477904,"201051344000633","174011545737251",0.00,-15.00,0,295.76,301.47,0.0,0.0,0.000,1187089.2,1187089.2,35421,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477954,140244.00
01/25/2019 23:45,2,0.000,ALERT,212.38,298.77,60.033,1548477904,"201051344000955","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1205206.1,1205206.1,11515,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477955,140245.00
01/25/2019 23:45,2,0.000,ALERT,213.06,299.97,60.043,1548477904,"201051344000648","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,1195308.9,1195308.9,35321,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477957,140246.00
01/25/2019 23:45,2,0.000,ALERT,213.51,300.57,60.022,1548477904,"201051344000645","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1199607.0,1199607.0,35303,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548477959,140247.00
01/25/2019 23:45,2,0.000,ALERT,213.06,301.17,60.022,1548477904,"201051344000569","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1217022.0,1217022.0,3551,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548477961,140248.00
01/25/2019 23:45,2,0.000,ALERT,213.51,300.27,60.028,1548477904,"179051228000119","174011545737251",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,3604.5,3604.5,3574,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548477963,140249.00
